ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 00:00,2,0.000,ALERT,213.51,301.47,59.917,1472011203,"201051344000645","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,531127.9,531127.9,4494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011205,915350.00
08/24/2016 00:00,2,0.000,ALERT,212.61,300.27,59.933,1472011203,"274151322000085","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,774021.7,774021.7,4453,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011207,915351.00
08/24/2016 00:00,2,0.000,ALERT,213.74,301.17,59.944,1472011203,"201051344000633","219011344069620",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,522641.1,522641.1,4489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011208,915352.00
08/24/2016 00:00,2,0.000,ALERT,213.06,301.17,59.970,1472011203,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,525005.1,525005.1,4504,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011210,915353.00
08/24/2016 00:00,2,0.000,ALERT,212.83,299.97,59.917,1472011203,"201051344000646","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,525957.1,525957.1,4487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011212,915354.00
08/24/2016 00:00,2,0.000,ALERT,212.16,299.97,59.944,1472011203,"274151322000052","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,794360.2,794360.2,4450,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011214,915355.00
08/24/2016 00:00,2,0.000,ALERT,213.29,300.27,59.981,1472011203,"201051344000585","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,535280.7,535280.7,4480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011216,915356.00
08/24/2016 00:00,2,0.000,ALERT,212.83,300.57,59.959,1472011203,"201051344001230","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,529201.4,529201.4,4506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011218,915357.00
08/24/2016 00:00,2,0.000,ALERT,213.29,300.27,59.991,1472011203,"201051344000582","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,521960.7,521960.7,4484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011219,915358.00
08/24/2016 00:00,2,0.000,ALERT,212.61,299.97,59.949,1472011203,"201051344000955","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,535674.6,535674.6,4491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011221,915359.00
08/24/2016 00:00,2,0.000,ALERT,212.38,299.37,59.944,1472011203,"274151322000094","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,651465.6,651465.6,4534,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011223,915360.00
08/24/2016 00:00,2,0.000,ALERT,212.83,301.77,59.954,1472011203,"201051344000579","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,539262.4,539262.4,4495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011225,915361.00
08/24/2016 00:00,2,0.000,ALERT,212.83,300.57,59.938,1472011203,"201051344000890","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,532926.8,532926.8,4486,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011227,915362.00
08/24/2016 00:00,2,0.000,ALERT,213.29,300.27,59.944,1472011203,"201051344000438","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,534436.6,534436.6,4494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011229,915363.00
08/24/2016 00:00,2,0.000,ALERT,213.29,299.37,59.933,1472011203,"201051344000417","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,525828.1,525828.1,4488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011231,915364.00
08/24/2016 00:00,2,0.000,ALERT,212.38,300.27,59.938,1472011203,"274151322000083","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,787167.5,787167.5,4463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011232,915365.00
08/24/2016 00:00,2,0.000,ALERT,212.83,299.67,59.922,1472011203,"274151322000076","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,839801.0,839801.0,4464,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011234,915366.00
08/24/2016 00:00,2,0.000,ALERT,213.06,302.07,59.944,1472011203,"201051344000868","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,523853.7,523853.7,4493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011236,915367.00
08/24/2016 00:00,2,0.000,ALERT,212.61,300.87,59.949,1472011203,"274151322000095","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,831319.4,831319.4,4473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011238,915368.00
08/24/2016 00:00,2,0.000,ALERT,213.06,301.47,59.986,1472011203,"201051344000988","219011344069620",0.00,22.80,0,296.06,302.68,0.0,0.0,0.000,515943.0,515943.0,4509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011240,915369.00
08/24/2016 00:00,2,0.000,ALERT,212.83,299.37,59.954,1472011203,"201051344001025","219011344069620",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,534159.6,534159.6,4489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011241,915370.00
08/24/2016 00:00,2,0.000,ALERT,213.06,301.47,59.949,1472011203,"201051344000458","219011344069620",0.00,23.30,0,298.77,303.88,0.0,0.0,0.000,531224.4,531224.4,4489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011243,915371.00
08/24/2016 00:00,2,0.000,ALERT,213.51,301.17,59.949,1472011203,"201051344000853","219011344069620",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,530423.9,530423.9,4490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011245,915372.00
08/24/2016 00:00,2,0.000,ALERT,213.29,300.27,59.917,1472011203,"201051344000685","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,533692.7,533692.7,4502,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011247,915373.00
08/24/2016 00:00,2,0.000,ALERT,213.29,299.67,59.944,1472011203,"201051344000917","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,530660.9,530660.9,4509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011249,915374.00
08/24/2016 00:00,2,0.000,ALERT,213.29,300.57,59.917,1472011203,"201051344001145","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,535858.1,535858.1,4506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011251,915375.00
08/24/2016 00:00,2,0.000,ALERT,213.29,299.37,59.944,1472011203,"201051344000651","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,528747.9,528747.9,4486,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011252,915376.00
08/24/2016 00:00,2,0.000,ALERT,211.93,299.67,59.944,1472011203,"274151322000088","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,758177.3,758177.3,4457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011254,915377.00
08/24/2016 00:00,2,0.000,ALERT,213.06,299.37,59.944,1472011203,"274151322000068","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,651744.6,651744.6,4526,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011256,915378.00
08/24/2016 00:00,2,0.000,ALERT,212.83,299.97,59.981,1472011203,"201051344001135","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,524898.8,524898.8,4484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011258,915379.00
08/24/2016 00:00,2,0.000,ALERT,213.06,302.37,59.944,1472011203,"201051344000594","219011344069620",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,535619.3,535619.3,4490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011259,915380.00
08/24/2016 00:00,2,0.000,ALERT,213.29,299.97,59.954,1472011203,"201051344001203","219011344069620",0.00,22.80,0,296.66,302.98,0.0,0.0,0.000,532915.4,532915.4,4497,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011261,915381.00
08/24/2016 00:00,2,0.000,ALERT,212.16,299.97,59.922,1472011203,"274151322000054","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,773889.2,773889.2,4452,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011263,915382.00
08/24/2016 00:00,2,0.000,ALERT,213.51,301.47,59.954,1472011203,"201051344000867","219011344069620",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,522929.3,522929.3,4492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011265,915383.00
08/24/2016 00:00,2,0.000,ALERT,212.83,299.67,59.944,1472011203,"201051344001093","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,530080.6,530080.6,4509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011267,915384.00
08/24/2016 00:00,2,0.000,ALERT,213.06,301.47,59.933,1472011203,"201051344000900","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,539449.0,539449.0,4504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011269,915385.00
08/24/2016 00:00,2,0.000,ALERT,213.51,301.17,59.986,1472011203,"201051344000648","219011344069620",0.00,22.30,0,297.87,303.28,0.0,0.0,0.000,528782.3,528782.3,4485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011271,915386.00
08/24/2016 00:00,2,0.000,ALERT,213.29,302.07,59.954,1472011203,"201051344000569","219011344069620",0.00,22.80,0,299.07,303.88,0.0,0.0,0.000,539676.8,539676.8,4489,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011273,915387.00
08/24/2016 00:00,2,0.000,ALERT,213.29,301.77,59.949,1472011203,"201051344000983","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,531928.6,531928.6,4485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472011275,915388.00
08/24/2016 00:00,2,0.000,ALERT,213.29,301.47,59.954,1472011203,"201051344001158","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,524187.8,524187.8,4491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011276,915389.00
08/24/2016 00:00,2,0.000,ALERT,213.74,302.07,59.981,1472011203,"201051344000576","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,531616.7,531616.7,4495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011278,915390.00
08/24/2016 00:00,2,0.000,ALERT,212.61,299.67,59.944,1472011203,"274151322000087","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,746303.7,746303.7,4513,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472011280,915391.00
08/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.959,1472012104,"201051344000645","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,531127.9,531127.9,4496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012106,915392.00
08/24/2016 00:15,2,0.000,ALERT,212.83,300.27,59.959,1472012104,"274151322000085","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,774021.7,774021.7,4455,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012108,915393.00
08/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.938,1472012104,"201051344000633","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,522641.1,522641.1,4491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012110,915394.00
08/24/2016 00:15,2,0.000,ALERT,213.51,302.07,59.949,1472012104,"201051344000469","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,525005.1,525005.1,4506,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012112,915395.00
08/24/2016 00:15,2,0.000,ALERT,213.06,300.87,59.959,1472012104,"201051344000646","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,525957.1,525957.1,4489,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012113,915396.00
08/24/2016 00:15,2,0.000,ALERT,212.38,300.57,59.954,1472012104,"274151322000052","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,794360.2,794360.2,4452,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012115,915397.00
08/24/2016 00:15,2,0.000,ALERT,213.74,301.47,59.981,1472012104,"201051344000585","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,535280.7,535280.7,4482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012117,915398.00
08/24/2016 00:15,2,0.000,ALERT,213.29,301.47,59.949,1472012104,"201051344001230","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,529201.4,529201.4,4508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012119,915399.00
08/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.949,1472012104,"201051344000582","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,521960.7,521960.7,4486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012120,915400.00
08/24/2016 00:15,2,0.000,ALERT,213.06,301.17,59.991,1472012104,"201051344000955","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,535674.6,535674.6,4493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012122,915401.00
08/24/2016 00:15,2,0.000,ALERT,212.83,299.97,59.949,1472012104,"274151322000094","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,651465.6,651465.6,4536,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012124,915402.00
08/24/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1472012104,"201051344000579","219011344069620",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,539262.4,539262.4,4497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012126,915403.00
08/24/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1472012104,"201051344000890","219011344069620",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,532926.8,532926.8,4488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012128,915404.00
08/24/2016 00:15,2,0.000,ALERT,213.29,300.87,59.954,1472012104,"201051344000438","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,534436.6,534436.6,4496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012130,915405.00
08/24/2016 00:15,2,0.000,ALERT,213.51,300.57,59.917,1472012104,"201051344000417","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,525828.1,525828.1,4490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012132,915406.00
08/24/2016 00:15,2,0.000,ALERT,212.61,301.17,59.938,1472012104,"274151322000083","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,787167.5,787167.5,4465,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012133,915407.00
08/24/2016 00:15,2,0.000,ALERT,213.29,299.97,59.949,1472012104,"274151322000076","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,839801.0,839801.0,4466,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012135,915408.00
08/24/2016 00:15,2,0.000,ALERT,213.29,302.68,59.938,1472012104,"201051344000868","219011344069620",0.00,22.30,0,299.97,304.18,0.0,0.0,0.000,523853.7,523853.7,4495,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012137,915409.00
08/24/2016 00:15,2,0.000,ALERT,212.83,300.87,59.959,1472012104,"274151322000095","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,831319.4,831319.4,4475,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012139,915410.00
08/24/2016 00:15,2,0.000,ALERT,213.29,301.77,59.928,1472012104,"201051344000988","219011344069620",0.00,22.50,0,296.96,303.28,0.0,0.0,0.000,515943.0,515943.0,4511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012141,915411.00
08/24/2016 00:15,2,0.000,ALERT,213.29,300.27,59.944,1472012104,"201051344001025","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,534159.6,534159.6,4491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012143,915412.00
08/24/2016 00:15,2,0.000,ALERT,213.51,302.37,59.949,1472012104,"201051344000458","219011344069620",0.00,23.00,0,299.37,304.18,0.0,0.0,0.000,531224.4,531224.4,4491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012144,915413.00
08/24/2016 00:15,2,0.000,ALERT,213.96,302.07,59.949,1472012104,"201051344000853","219011344069620",0.00,22.30,0,299.37,303.88,0.0,0.0,0.000,530423.9,530423.9,4492,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012146,915414.00
08/24/2016 00:15,2,0.000,ALERT,213.74,301.17,59.954,1472012104,"201051344000685","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,533692.7,533692.7,4504,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012148,915415.00
08/24/2016 00:15,2,0.000,ALERT,213.29,300.57,59.901,1472012104,"201051344000917","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,530660.9,530660.9,4511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012150,915416.00
08/24/2016 00:15,2,0.000,ALERT,213.74,301.47,59.933,1472012104,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,535858.1,535858.1,4508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012151,915417.00
08/24/2016 00:15,2,0.000,ALERT,213.74,300.57,59.938,1472012104,"201051344000651","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,528747.9,528747.9,4488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012153,915418.00
08/24/2016 00:15,2,0.000,ALERT,212.38,300.57,59.928,1472012104,"274151322000088","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,758177.3,758177.3,4459,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012155,915419.00
08/24/2016 00:15,2,0.000,ALERT,213.51,299.67,59.949,1472012104,"274151322000068","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,651744.6,651744.6,4528,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012157,915420.00
08/24/2016 00:15,2,0.000,ALERT,213.29,301.17,59.907,1472012104,"201051344001135","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,524898.8,524898.8,4486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012159,915421.00
08/24/2016 00:15,2,0.000,ALERT,213.51,303.28,59.938,1472012104,"201051344000594","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,535619.3,535619.3,4492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012160,915422.00
08/24/2016 00:15,2,0.000,ALERT,213.74,300.87,59.938,1472012104,"201051344001203","219011344069620",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,532915.4,532915.4,4499,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012162,915423.00
08/24/2016 00:15,2,0.000,ALERT,212.83,300.57,59.975,1472012104,"274151322000054","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,773889.2,773889.2,4454,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012164,915424.00
08/24/2016 00:15,2,0.000,ALERT,213.74,302.07,59.944,1472012104,"201051344000867","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,522929.3,522929.3,4494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012166,915425.00
08/24/2016 00:15,2,0.000,ALERT,213.51,301.47,59.944,1472012104,"201051344001093","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,530080.6,530080.6,4511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012168,915426.00
08/24/2016 00:15,2,0.000,ALERT,213.51,302.37,59.912,1472012104,"201051344000900","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,539449.0,539449.0,4506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012169,915427.00
08/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.944,1472012104,"201051344000648","219011344069620",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,528782.3,528782.3,4487,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012171,915428.00
08/24/2016 00:15,2,0.000,ALERT,213.74,302.98,59.928,1472012104,"201051344000569","219011344069620",0.00,22.50,0,299.97,304.48,0.0,0.0,0.000,539676.8,539676.8,4491,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012173,915429.00
08/24/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1472012104,"201051344000983","219011344069620",0.00,22.50,0,299.67,304.18,0.0,0.0,0.000,531928.6,531928.6,4487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012175,915430.00
08/24/2016 00:15,2,0.000,ALERT,213.51,301.77,59.933,1472012104,"201051344001158","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,524187.8,524187.8,4493,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472012177,915431.00
08/24/2016 00:15,2,0.000,ALERT,213.96,302.68,59.949,1472012104,"201051344000576","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,531616.7,531616.7,4497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012179,915432.00
08/24/2016 00:15,2,0.000,ALERT,212.83,299.67,59.944,1472012104,"274151322000087","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,746303.7,746303.7,4515,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472012180,915433.00
08/24/2016 00:30,2,0.000,ALERT,213.06,300.57,60.028,1472013003,"201051344000645","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,531127.9,531127.9,4498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013005,915434.00
08/24/2016 00:30,2,0.000,ALERT,212.38,299.37,60.012,1472013003,"274151322000085","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,774021.7,774021.7,4457,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013007,915435.00
08/24/2016 00:30,2,0.000,ALERT,213.29,300.27,60.012,1472013003,"201051344000633","219011344069620",0.00,21.80,0,297.87,303.28,0.0,0.0,0.000,522641.1,522641.1,4493,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013009,915436.00
08/24/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1472013003,"201051344000469","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,525005.1,525005.1,4508,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013011,915437.00
08/24/2016 00:30,2,0.000,ALERT,212.38,299.37,60.023,1472013003,"201051344000646","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,525957.1,525957.1,4491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013012,915438.00
08/24/2016 00:30,2,0.000,ALERT,211.93,299.07,60.007,1472013003,"274151322000052","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,794360.2,794360.2,4454,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013014,915439.00
08/24/2016 00:30,2,0.000,ALERT,213.06,299.97,60.023,1472013003,"201051344000585","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,535280.7,535280.7,4484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013016,915440.00
08/24/2016 00:30,2,0.000,ALERT,212.61,299.67,60.023,1472013003,"201051344001230","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,529201.4,529201.4,4510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013018,915441.00
08/24/2016 00:30,2,0.000,ALERT,213.29,300.27,60.007,1472013003,"201051344000582","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,521960.7,521960.7,4488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013020,915442.00
08/24/2016 00:30,2,0.000,ALERT,212.38,299.37,60.018,1472013003,"201051344000955","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,535674.6,535674.6,4495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013022,915443.00
08/24/2016 00:30,2,0.000,ALERT,212.38,299.07,60.028,1472013003,"274151322000094","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,651465.6,651465.6,4538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013023,915444.00
08/24/2016 00:30,2,0.000,ALERT,212.61,301.17,60.018,1472013003,"201051344000579","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,539262.4,539262.4,4499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013025,915445.00
08/24/2016 00:30,2,0.000,ALERT,212.61,299.97,60.028,1472013003,"201051344000890","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,532926.8,532926.8,4490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013027,915446.00
08/24/2016 00:30,2,0.000,ALERT,213.06,299.67,60.023,1472013003,"201051344000438","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,534436.6,534436.6,4498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013029,915447.00
08/24/2016 00:30,2,0.000,ALERT,213.06,298.77,60.007,1472013003,"201051344000417","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,525828.1,525828.1,4492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013031,915448.00
08/24/2016 00:30,2,0.000,ALERT,212.16,299.67,60.002,1472013003,"274151322000083","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,787167.5,787167.5,4467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013032,915449.00
08/24/2016 00:30,2,0.000,ALERT,212.61,299.37,60.012,1472013003,"274151322000076","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,839801.0,839801.0,4468,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013034,915450.00
08/24/2016 00:30,2,0.000,ALERT,212.61,301.17,60.018,1472013003,"201051344000868","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,523853.7,523853.7,4497,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013036,915451.00
08/24/2016 00:30,2,0.000,ALERT,212.16,300.27,60.018,1472013003,"274151322000095","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,831319.4,831319.4,4477,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013038,915452.00
08/24/2016 00:30,2,0.000,ALERT,212.61,300.87,60.012,1472013003,"201051344000988","219011344069620",0.00,22.30,0,297.26,303.28,0.0,0.0,0.000,515943.0,515943.0,4513,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013040,915453.00
08/24/2016 00:30,2,0.000,ALERT,212.83,298.77,60.012,1472013003,"201051344001025","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,534159.6,534159.6,4493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013041,915454.00
08/24/2016 00:30,2,0.000,ALERT,212.61,300.87,60.018,1472013003,"201051344000458","219011344069620",0.00,22.80,0,299.67,304.48,0.0,0.0,0.000,531224.4,531224.4,4493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013043,915455.00
08/24/2016 00:30,2,0.000,ALERT,213.29,300.57,59.970,1472013003,"201051344000853","219011344069620",0.00,22.00,0,299.67,304.18,0.0,0.0,0.000,530423.9,530423.9,4494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013045,915456.00
08/24/2016 00:30,2,0.000,ALERT,213.29,299.67,60.023,1472013003,"201051344000685","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,533692.7,533692.7,4506,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013047,915457.00
08/24/2016 00:30,2,0.000,ALERT,213.06,299.07,60.018,1472013003,"201051344000917","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,530660.9,530660.9,4513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013048,915458.00
08/24/2016 00:30,2,0.000,ALERT,213.06,299.97,60.023,1472013003,"201051344001145","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,535858.1,535858.1,4510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013051,915459.00
08/24/2016 00:30,2,0.000,ALERT,213.06,298.77,60.018,1472013003,"201051344000651","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,528747.9,528747.9,4490,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013052,915460.00
08/24/2016 00:30,2,0.000,ALERT,211.93,299.07,60.023,1472013003,"274151322000088","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,758177.3,758177.3,4461,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013054,915461.00
08/24/2016 00:30,2,0.000,ALERT,212.83,298.47,60.012,1472013003,"274151322000068","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,651744.6,651744.6,4530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013056,915462.00
08/24/2016 00:30,2,0.000,ALERT,212.38,299.37,60.018,1472013003,"201051344001135","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,524898.8,524898.8,4488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013058,915463.00
08/24/2016 00:30,2,0.000,ALERT,212.38,301.17,59.970,1472013003,"201051344000594","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,535619.3,535619.3,4494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013060,915464.00
08/24/2016 00:30,2,0.000,ALERT,212.83,299.07,60.034,1472013003,"201051344001203","219011344069620",0.00,22.30,0,298.47,304.48,0.0,0.0,0.000,532915.4,532915.4,4501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013061,915465.00
08/24/2016 00:30,2,0.000,ALERT,212.16,299.37,60.012,1472013003,"274151322000054","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,773889.2,773889.2,4456,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013063,915466.00
08/24/2016 00:30,2,0.000,ALERT,212.83,300.27,60.018,1472013003,"201051344000867","219011344069620",0.00,22.50,0,299.37,304.18,0.0,0.0,0.000,522929.3,522929.3,4496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013065,915467.00
08/24/2016 00:30,2,0.000,ALERT,213.06,299.67,60.023,1472013003,"201051344001093","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,530080.6,530080.6,4513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013067,915468.00
08/24/2016 00:30,2,0.000,ALERT,212.61,300.57,60.018,1472013003,"201051344000900","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,539449.0,539449.0,4508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013069,915469.00
08/24/2016 00:30,2,0.000,ALERT,213.06,300.27,60.012,1472013003,"201051344000648","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,528782.3,528782.3,4489,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013070,915470.00
08/24/2016 00:30,2,0.000,ALERT,212.83,301.47,60.028,1472013003,"201051344000569","219011344069620",0.00,22.30,0,299.97,304.48,0.0,0.0,0.000,539676.8,539676.8,4493,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013072,915471.00
08/24/2016 00:30,2,0.000,ALERT,212.61,301.17,60.012,1472013003,"201051344000983","219011344069620",0.00,22.30,0,299.97,304.48,0.0,0.0,0.000,531928.6,531928.6,4489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013074,915472.00
08/24/2016 00:30,2,0.000,ALERT,212.83,300.57,60.034,1472013003,"201051344001158","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,524187.8,524187.8,4495,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013076,915473.00
08/24/2016 00:30,2,0.000,ALERT,213.06,301.17,60.034,1472013003,"201051344000576","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,531616.7,531616.7,4499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013078,915474.00
08/24/2016 00:30,2,0.000,ALERT,212.16,298.77,60.028,1472013003,"274151322000087","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,746303.7,746303.7,4517,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013079,915475.00
08/24/2016 00:45,2,0.000,ALERT,213.51,301.17,59.996,1472013903,"201051344000645","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,531127.9,531127.9,4500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013905,915476.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.07,59.996,1472013903,"274151322000085","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,774021.7,774021.7,4459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013907,915477.00
08/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.996,1472013903,"201051344000633","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,522641.1,522641.1,4495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013909,915478.00
08/24/2016 00:45,2,0.000,ALERT,213.06,300.87,60.002,1472013903,"201051344000469","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,525005.1,525005.1,4510,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013911,915479.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.37,59.959,1472013903,"201051344000646","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,525957.1,525957.1,4493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013912,915480.00
08/24/2016 00:45,2,0.000,ALERT,212.16,300.27,60.034,1472013903,"274151322000052","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,794360.2,794360.2,4456,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013914,915481.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.67,60.023,1472013903,"201051344000585","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,535280.7,535280.7,4486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013916,915482.00
08/24/2016 00:45,2,0.000,ALERT,212.83,299.97,60.002,1472013903,"201051344001230","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,529201.4,529201.4,4512,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013918,915483.00
08/24/2016 00:45,2,0.000,ALERT,213.51,300.57,60.002,1472013903,"201051344000582","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,521960.7,521960.7,4490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013920,915484.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.67,60.012,1472013903,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,535674.6,535674.6,4497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013921,915485.00
08/24/2016 00:45,2,0.000,ALERT,212.38,298.77,60.012,1472013903,"274151322000094","219011344069620",0.00,22.30,0,297.57,300.57,0.0,0.0,0.000,651465.6,651465.6,4540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013923,915486.00
08/24/2016 00:45,2,0.000,ALERT,213.06,301.47,60.002,1472013903,"201051344000579","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,539262.4,539262.4,4501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013925,915487.00
08/24/2016 00:45,2,0.000,ALERT,212.83,300.27,60.044,1472013903,"201051344000890","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,532926.8,532926.8,4492,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013927,915488.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.67,60.018,1472013903,"201051344000438","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,534436.6,534436.6,4500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013929,915489.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.07,60.012,1472013903,"201051344000417","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,525828.1,525828.1,4494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013931,915490.00
08/24/2016 00:45,2,0.000,ALERT,212.61,300.57,59.986,1472013903,"274151322000083","219011344069620",0.00,22.50,0,298.47,301.47,0.0,0.0,0.000,787167.5,787167.5,4469,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013932,915491.00
08/24/2016 00:45,2,0.000,ALERT,212.83,299.07,60.002,1472013903,"274151322000076","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,839801.0,839801.0,4470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013934,915492.00
08/24/2016 00:45,2,0.000,ALERT,213.06,301.77,60.044,1472013903,"201051344000868","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,523853.7,523853.7,4499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013936,915493.00
08/24/2016 00:45,2,0.000,ALERT,212.16,300.57,60.002,1472013903,"274151322000095","219011344069620",0.00,22.30,0,299.07,302.07,0.0,0.0,0.000,831319.4,831319.4,4479,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013938,915494.00
