ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 00:45,2,0.000,ALERT,212.83,300.87,60.007,1472013903,"201051344000988","219011344069620",0.00,22.30,0,296.66,302.68,0.0,0.0,0.000,515943.0,515943.0,4515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013939,915495.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.07,60.012,1472013903,"201051344001025","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,534159.6,534159.6,4495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013941,915496.00
08/24/2016 00:45,2,0.000,ALERT,212.83,301.47,60.012,1472013903,"201051344000458","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,531224.4,531224.4,4495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013943,915497.00
08/24/2016 00:45,2,0.000,ALERT,213.51,301.17,60.012,1472013903,"201051344000853","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,530423.9,530423.9,4496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013945,915498.00
08/24/2016 00:45,2,0.000,ALERT,213.29,299.67,59.986,1472013903,"201051344000685","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,533692.7,533692.7,4508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013947,915499.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.37,60.002,1472013903,"201051344000917","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,530660.9,530660.9,4515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013949,915500.00
08/24/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1472013903,"201051344001145","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,535858.1,535858.1,4512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013950,915501.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.07,60.002,1472013903,"201051344000651","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,528747.9,528747.9,4492,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013952,915502.00
08/24/2016 00:45,2,0.000,ALERT,211.93,300.27,60.012,1472013903,"274151322000088","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,758177.3,758177.3,4463,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013954,915503.00
08/24/2016 00:45,2,0.000,ALERT,212.83,298.77,59.996,1472013903,"274151322000068","219011344069620",0.00,23.30,0,297.57,300.27,0.0,0.0,0.000,651744.6,651744.6,4532,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013956,915504.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.67,60.002,1472013903,"201051344001135","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,524898.8,524898.8,4490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013958,915505.00
08/24/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1472013903,"201051344000594","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,535619.3,535619.3,4496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013959,915506.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.37,60.002,1472013903,"201051344001203","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,532915.4,532915.4,4503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013961,915507.00
08/24/2016 00:45,2,0.000,ALERT,212.16,299.67,59.996,1472013903,"274151322000054","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,773889.2,773889.2,4458,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013963,915508.00
08/24/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1472013903,"201051344000867","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,522929.3,522929.3,4498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013965,915509.00
08/24/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1472013903,"201051344001093","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,530080.6,530080.6,4515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013967,915510.00
08/24/2016 00:45,2,0.000,ALERT,213.06,301.47,60.023,1472013903,"201051344000900","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,539449.0,539449.0,4510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013968,915511.00
08/24/2016 00:45,2,0.000,ALERT,213.29,300.87,59.991,1472013903,"201051344000648","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,528782.3,528782.3,4491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013970,915512.00
08/24/2016 00:45,2,0.000,ALERT,213.06,301.77,60.028,1472013903,"201051344000569","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,539676.8,539676.8,4495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013972,915513.00
08/24/2016 00:45,2,0.000,ALERT,213.29,301.47,59.991,1472013903,"201051344000983","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,531928.6,531928.6,4491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013974,915514.00
08/24/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1472013903,"201051344001158","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,524187.8,524187.8,4497,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013976,915515.00
08/24/2016 00:45,2,0.000,ALERT,213.51,301.47,59.986,1472013903,"201051344000576","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,531616.7,531616.7,4501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472013977,915516.00
08/24/2016 00:45,2,0.000,ALERT,212.61,299.67,59.975,1472013903,"274151322000087","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,746303.7,746303.7,4519,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472013979,915517.00
08/24/2016 01:00,2,0.000,ALERT,213.74,301.47,59.959,1472014804,"201051344000645","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,531127.9,531127.9,4502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014806,915518.00
08/24/2016 01:00,2,0.000,ALERT,212.83,299.97,59.975,1472014804,"274151322000085","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,774021.7,774021.7,4461,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014808,915519.00
08/24/2016 01:00,2,0.000,ALERT,213.96,301.17,60.007,1472014804,"201051344000633","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,522641.1,522641.1,4497,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014809,915520.00
08/24/2016 01:00,2,0.000,ALERT,213.51,301.47,59.954,1472014804,"201051344000469","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,525005.1,525005.1,4512,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014811,915521.00
08/24/2016 01:00,2,0.000,ALERT,213.06,299.97,59.965,1472014804,"201051344000646","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,525957.1,525957.1,4495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014813,915522.00
08/24/2016 01:00,2,0.000,ALERT,212.38,299.67,59.954,1472014804,"274151322000052","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,794360.2,794360.2,4458,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014815,915523.00
08/24/2016 01:00,2,0.000,ALERT,213.51,300.27,59.954,1472014804,"201051344000585","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,535280.7,535280.7,4488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014816,915524.00
08/24/2016 01:00,2,0.000,ALERT,213.29,300.57,59.949,1472014804,"201051344001230","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,529201.4,529201.4,4514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014818,915525.00
08/24/2016 01:00,2,0.000,ALERT,213.51,300.87,59.933,1472014804,"201051344000582","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,521960.7,521960.7,4492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014820,915526.00
08/24/2016 01:00,2,0.000,ALERT,212.83,299.97,59.954,1472014804,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,535674.6,535674.6,4499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014822,915527.00
08/24/2016 01:00,2,0.000,ALERT,212.83,299.67,59.954,1472014804,"274151322000094","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,651465.6,651465.6,4542,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014824,915528.00
08/24/2016 01:00,2,0.000,ALERT,213.29,302.07,59.949,1472014804,"201051344000579","219011344069620",0.00,22.00,0,299.97,303.58,0.0,0.0,0.000,539262.4,539262.4,4503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014825,915529.00
08/24/2016 01:00,2,0.000,ALERT,213.29,300.57,59.949,1472014804,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,532926.8,532926.8,4494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014827,915530.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.97,59.949,1472014804,"201051344000438","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,534436.6,534436.6,4502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014829,915531.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.37,59.949,1472014804,"201051344000417","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,525828.1,525828.1,4496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014831,915532.00
08/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.938,1472014804,"274151322000083","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,787167.5,787167.5,4471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014833,915533.00
08/24/2016 01:00,2,0.000,ALERT,213.06,299.37,59.949,1472014804,"274151322000076","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,839801.0,839801.0,4472,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014834,915534.00
08/24/2016 01:00,2,0.000,ALERT,213.29,302.07,59.938,1472014804,"201051344000868","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,523853.7,523853.7,4501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014836,915535.00
08/24/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1472014804,"274151322000095","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,831319.4,831319.4,4481,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014838,915536.00
08/24/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1472014804,"201051344000988","219011344069620",0.00,22.00,0,296.66,302.68,0.0,0.0,0.000,515943.0,515943.0,4517,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014840,915537.00
08/24/2016 01:00,2,0.000,ALERT,213.06,299.37,59.975,1472014804,"201051344001025","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,534159.6,534159.6,4497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014842,915538.00
08/24/2016 01:00,2,0.000,ALERT,213.29,301.47,59.917,1472014804,"201051344000458","219011344069620",0.00,22.50,0,299.37,303.58,0.0,0.0,0.000,531224.4,531224.4,4497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014843,915539.00
08/24/2016 01:00,2,0.000,ALERT,213.74,301.17,59.949,1472014804,"201051344000853","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,530423.9,530423.9,4498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014845,915540.00
08/24/2016 01:00,2,0.000,ALERT,213.51,299.97,59.949,1472014804,"201051344000685","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,533692.7,533692.7,4510,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014847,915541.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.37,59.949,1472014804,"201051344000917","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,530660.9,530660.9,4517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014849,915542.00
08/24/2016 01:00,2,0.000,ALERT,213.51,300.27,59.954,1472014804,"201051344001145","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,535858.1,535858.1,4514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014851,915543.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.37,59.922,1472014804,"201051344000651","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,528747.9,528747.9,4494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014852,915544.00
08/24/2016 01:00,2,0.000,ALERT,212.16,299.67,59.975,1472014804,"274151322000088","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,758177.3,758177.3,4465,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014854,915545.00
08/24/2016 01:00,2,0.000,ALERT,213.29,298.77,59.901,1472014804,"274151322000068","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,651744.6,651744.6,4534,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014856,915546.00
08/24/2016 01:00,2,0.000,ALERT,212.83,299.67,59.949,1472014804,"201051344001135","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,524898.8,524898.8,4492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014858,915547.00
08/24/2016 01:00,2,0.000,ALERT,213.06,301.77,59.981,1472014804,"201051344000594","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,535619.3,535619.3,4498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014860,915548.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.37,59.938,1472014804,"201051344001203","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,532915.4,532915.4,4505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014862,915549.00
08/24/2016 01:00,2,0.000,ALERT,212.61,300.27,59.975,1472014804,"274151322000054","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,773889.2,773889.2,4460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014864,915550.00
08/24/2016 01:00,2,0.000,ALERT,213.51,301.17,59.954,1472014804,"201051344000867","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,522929.3,522929.3,4500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014865,915551.00
08/24/2016 01:00,2,0.000,ALERT,213.29,299.67,59.944,1472014804,"201051344001093","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,530080.6,530080.6,4517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014867,915552.00
08/24/2016 01:00,2,0.000,ALERT,213.29,301.47,59.944,1472014804,"201051344000900","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,539449.0,539449.0,4512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014869,915553.00
08/24/2016 01:00,2,0.000,ALERT,213.51,300.57,59.949,1472014804,"201051344000648","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,528782.3,528782.3,4493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014871,915554.00
08/24/2016 01:00,2,0.000,ALERT,213.29,301.77,59.954,1472014804,"201051344000569","219011344069620",0.00,21.80,0,299.97,303.58,0.0,0.0,0.000,539676.8,539676.8,4497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014873,915555.00
08/24/2016 01:00,2,0.000,ALERT,213.29,301.47,59.949,1472014804,"201051344000983","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,531928.6,531928.6,4493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014874,915556.00
08/24/2016 01:00,2,0.000,ALERT,213.29,300.87,59.949,1472014804,"201051344001158","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,524187.8,524187.8,4499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014876,915557.00
08/24/2016 01:00,2,0.000,ALERT,213.51,301.77,59.949,1472014804,"201051344000576","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,531616.7,531616.7,4503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472014878,915558.00
08/24/2016 01:00,2,0.000,ALERT,212.61,298.47,59.959,1472014804,"274151322000087","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,746303.7,746303.7,4521,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472014880,915559.00
08/24/2016 01:15,2,0.000,ALERT,212.61,299.97,59.986,1472015703,"201051344000645","219011344069620",0.00,21.80,0,298.47,303.58,0.0,0.0,0.000,531127.9,531127.9,4504,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015705,915560.00
08/24/2016 01:15,2,0.000,ALERT,211.48,298.17,59.975,1472015703,"274151322000085","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,774021.7,774021.7,4463,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015707,915561.00
08/24/2016 01:15,2,0.000,ALERT,212.61,299.67,59.986,1472015703,"201051344000633","219011344069620",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,522641.1,522641.1,4499,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015709,915562.00
08/24/2016 01:15,2,0.000,ALERT,212.16,299.97,59.981,1472015703,"201051344000469","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,525005.1,525005.1,4514,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015711,915563.00
08/24/2016 01:15,2,0.000,ALERT,211.93,298.77,60.007,1472015703,"201051344000646","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,525957.1,525957.1,4497,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015712,915564.00
08/24/2016 01:15,2,0.000,ALERT,211.03,297.87,59.975,1472015703,"274151322000052","219011344069620",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,794360.2,794360.2,4460,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015714,915565.00
08/24/2016 01:15,2,0.000,ALERT,212.38,299.07,59.986,1472015703,"201051344000585","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,535280.7,535280.7,4490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015716,915566.00
08/24/2016 01:15,2,0.000,ALERT,212.16,299.37,59.986,1472015703,"201051344001230","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,529201.4,529201.4,4516,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015718,915567.00
08/24/2016 01:15,2,0.000,ALERT,212.83,299.97,59.981,1472015703,"201051344000582","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,521960.7,521960.7,4494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015719,915568.00
08/24/2016 01:15,2,0.000,ALERT,211.93,298.77,59.981,1472015703,"201051344000955","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,535674.6,535674.6,4501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015721,915569.00
08/24/2016 01:15,2,0.000,ALERT,211.48,298.17,59.981,1472015703,"274151322000094","219011344069620",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,651465.6,651465.6,4544,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015723,915570.00
08/24/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1472015703,"201051344000579","219011344069620",0.00,21.80,0,299.07,304.18,0.0,0.0,0.000,539262.4,539262.4,4505,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015725,915571.00
08/24/2016 01:15,2,0.000,ALERT,212.16,299.37,59.981,1472015703,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,532926.8,532926.8,4496,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015727,915572.00
08/24/2016 01:15,2,0.000,ALERT,212.38,299.07,59.944,1472015703,"201051344000438","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,534436.6,534436.6,4504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015729,915573.00
08/24/2016 01:15,2,0.000,ALERT,212.61,298.47,59.996,1472015703,"201051344000417","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,525828.1,525828.1,4498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015730,915574.00
08/24/2016 01:15,2,0.000,ALERT,211.25,299.07,60.007,1472015703,"274151322000083","219011344069620",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,787167.5,787167.5,4473,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015732,915575.00
08/24/2016 01:15,2,0.000,ALERT,211.93,298.17,59.986,1472015703,"274151322000076","219011344069620",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,839801.0,839801.0,4474,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015734,915576.00
08/24/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1472015703,"201051344000868","219011344069620",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,523853.7,523853.7,4503,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015736,915577.00
08/24/2016 01:15,2,0.000,ALERT,211.25,299.07,60.018,1472015703,"274151322000095","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,831319.4,831319.4,4483,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015738,915578.00
08/24/2016 01:15,2,0.000,ALERT,211.93,299.97,59.986,1472015703,"201051344000988","219011344069620",0.00,21.50,0,296.36,303.28,0.0,0.0,0.000,515943.0,515943.0,4519,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015739,915579.00
08/24/2016 01:15,2,0.000,ALERT,212.16,298.17,59.986,1472015703,"201051344001025","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,534159.6,534159.6,4499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015741,915580.00
08/24/2016 01:15,2,0.000,ALERT,211.93,300.27,60.023,1472015703,"201051344000458","219011344069620",0.00,22.00,0,298.77,304.18,0.0,0.0,0.000,531224.4,531224.4,4499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015743,915581.00
08/24/2016 01:15,2,0.000,ALERT,212.61,299.97,60.023,1472015703,"201051344000853","219011344069620",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,530423.9,530423.9,4500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015745,915582.00
08/24/2016 01:15,2,0.000,ALERT,212.61,298.77,59.996,1472015703,"201051344000685","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,533692.7,533692.7,4512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015747,915583.00
08/24/2016 01:15,2,0.000,ALERT,212.38,298.47,60.018,1472015703,"201051344000917","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,530660.9,530660.9,4519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015748,915584.00
08/24/2016 01:15,2,0.000,ALERT,212.61,299.07,59.991,1472015703,"201051344001145","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,535858.1,535858.1,4516,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015750,915585.00
08/24/2016 01:15,2,0.000,ALERT,212.38,297.87,60.018,1472015703,"201051344000651","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,528747.9,528747.9,4496,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015752,915586.00
08/24/2016 01:15,2,0.000,ALERT,210.80,297.87,59.991,1472015703,"274151322000088","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,758177.3,758177.3,4467,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015754,915587.00
08/24/2016 01:15,2,0.000,ALERT,211.93,297.26,60.018,1472015703,"274151322000068","219011344069620",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,651744.6,651744.6,4536,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015756,915588.00
08/24/2016 01:15,2,0.000,ALERT,211.93,298.77,59.996,1472015703,"201051344001135","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,524898.8,524898.8,4494,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015758,915589.00
08/24/2016 01:15,2,0.000,ALERT,211.70,300.57,60.012,1472015703,"201051344000594","219011344069620",0.00,21.80,0,298.77,304.18,0.0,0.0,0.000,535619.3,535619.3,4500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015759,915590.00
08/24/2016 01:15,2,0.000,ALERT,212.38,298.47,60.002,1472015703,"201051344001203","219011344069620",0.00,21.50,0,297.57,303.88,0.0,0.0,0.000,532915.4,532915.4,4507,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015761,915591.00
08/24/2016 01:15,2,0.000,ALERT,211.03,298.47,59.991,1472015703,"274151322000054","219011344069620",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,773889.2,773889.2,4462,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015763,915592.00
08/24/2016 01:15,2,0.000,ALERT,212.38,299.97,59.991,1472015703,"201051344000867","219011344069620",0.00,22.00,0,298.47,303.88,0.0,0.0,0.000,522929.3,522929.3,4502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015765,915593.00
08/24/2016 01:15,2,0.000,ALERT,212.38,298.77,60.007,1472015703,"201051344001093","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,530080.6,530080.6,4519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015767,915594.00
08/24/2016 01:15,2,0.000,ALERT,211.93,299.97,59.944,1472015703,"201051344000900","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,539449.0,539449.0,4514,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015768,915595.00
08/24/2016 01:15,2,0.000,ALERT,212.38,299.37,59.954,1472015703,"201051344000648","219011344069620",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,528782.3,528782.3,4495,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015770,915596.00
08/24/2016 01:15,2,0.000,ALERT,212.16,300.57,59.991,1472015703,"201051344000569","219011344069620",0.00,21.80,0,299.37,304.18,0.0,0.0,0.000,539676.8,539676.8,4499,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472015772,915597.00
08/24/2016 01:15,2,0.000,ALERT,212.16,300.27,59.996,1472015703,"201051344000983","219011344069620",0.00,21.80,0,299.07,304.18,0.0,0.0,0.000,531928.6,531928.6,4495,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015774,915598.00
08/24/2016 01:15,2,0.000,ALERT,211.93,299.67,60.028,1472015703,"201051344001158","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,524187.8,524187.8,4501,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015776,915599.00
08/24/2016 01:15,2,0.000,ALERT,212.61,300.57,59.991,1472015703,"201051344000576","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,531616.7,531616.7,4505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015777,915600.00
08/24/2016 01:15,2,0.000,ALERT,211.48,298.17,59.986,1472015703,"274151322000087","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,746303.7,746303.7,4523,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472015779,915601.00
08/24/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1472016603,"201051344000645","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,531127.9,531127.9,4506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016605,915602.00
08/24/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1472016603,"274151322000085","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,774021.7,774021.7,4465,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016607,915603.00
08/24/2016 01:30,2,0.000,ALERT,213.29,300.57,60.002,1472016603,"201051344000633","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,522641.1,522641.1,4501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016609,915604.00
08/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.986,1472016603,"201051344000469","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,525005.1,525005.1,4516,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016611,915605.00
08/24/2016 01:30,2,0.000,ALERT,212.38,299.07,59.965,1472016603,"201051344000646","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,525957.1,525957.1,4499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016613,915606.00
08/24/2016 01:30,2,0.000,ALERT,212.16,300.27,59.986,1472016603,"274151322000052","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,794360.2,794360.2,4462,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016615,915607.00
08/24/2016 01:30,2,0.000,ALERT,212.83,299.67,59.991,1472016603,"201051344000585","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,535280.7,535280.7,4492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016616,915608.00
08/24/2016 01:30,2,0.000,ALERT,212.83,299.67,59.981,1472016603,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,529201.4,529201.4,4518,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016618,915609.00
08/24/2016 01:30,2,0.000,ALERT,213.29,300.27,59.991,1472016603,"201051344000582","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,521960.7,521960.7,4496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016620,915610.00
08/24/2016 01:30,2,0.000,ALERT,212.38,299.37,59.991,1472016603,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,535674.6,535674.6,4503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016622,915611.00
08/24/2016 01:30,2,0.000,ALERT,212.16,298.77,59.986,1472016603,"274151322000094","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,651465.6,651465.6,4546,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016624,915612.00
08/24/2016 01:30,2,0.000,ALERT,212.61,301.17,60.002,1472016603,"201051344000579","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,539262.4,539262.4,4507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016625,915613.00
08/24/2016 01:30,2,0.000,ALERT,212.61,299.67,59.954,1472016603,"201051344000890","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,532926.8,532926.8,4498,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016628,915614.00
08/24/2016 01:30,2,0.000,ALERT,212.83,299.37,59.954,1472016603,"201051344000438","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,534436.6,534436.6,4506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016629,915615.00
08/24/2016 01:30,2,0.000,ALERT,212.83,298.77,59.991,1472016603,"201051344000417","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,525828.1,525828.1,4500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016631,915616.00
08/24/2016 01:30,2,0.000,ALERT,212.16,299.37,59.981,1472016603,"274151322000083","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,787167.5,787167.5,4475,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016633,915617.00
08/24/2016 01:30,2,0.000,ALERT,212.61,299.07,59.981,1472016603,"274151322000076","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,839801.0,839801.0,4476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016635,915618.00
08/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1472016603,"201051344000868","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,523853.7,523853.7,4505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016637,915619.00
08/24/2016 01:30,2,0.000,ALERT,212.16,300.27,59.981,1472016603,"274151322000095","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,831319.4,831319.4,4485,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016638,915620.00
08/24/2016 01:30,2,0.000,ALERT,212.61,300.87,59.996,1472016603,"201051344000988","219011344069620",0.00,21.50,0,295.76,302.07,0.0,0.0,0.000,515943.0,515943.0,4521,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016640,915621.00
08/24/2016 01:30,2,0.000,ALERT,212.61,298.77,59.986,1472016603,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,534159.6,534159.6,4501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016642,915622.00
08/24/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1472016603,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,531224.4,531224.4,4501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016644,915623.00
08/24/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1472016603,"201051344000853","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,530423.9,530423.9,4502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016646,915624.00
08/24/2016 01:30,2,0.000,ALERT,213.06,299.37,60.012,1472016603,"201051344000685","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,533692.7,533692.7,4514,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016647,915625.00
08/24/2016 01:30,2,0.000,ALERT,212.83,298.77,59.975,1472016603,"201051344000917","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,530660.9,530660.9,4521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016649,915626.00
08/24/2016 01:30,2,0.000,ALERT,213.06,299.67,59.981,1472016603,"201051344001145","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,535858.1,535858.1,4518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016651,915627.00
08/24/2016 01:30,2,0.000,ALERT,212.83,298.77,59.975,1472016603,"201051344000651","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,528747.9,528747.9,4498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016653,915628.00
08/24/2016 01:30,2,0.000,ALERT,211.93,299.37,59.954,1472016603,"274151322000088","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,758177.3,758177.3,4469,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016655,915629.00
08/24/2016 01:30,2,0.000,ALERT,212.83,299.07,59.981,1472016603,"274151322000068","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,651744.6,651744.6,4538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016656,915630.00
08/24/2016 01:30,2,0.000,ALERT,212.38,299.07,59.975,1472016603,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,524898.8,524898.8,4496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016658,915631.00
08/24/2016 01:30,2,0.000,ALERT,212.38,301.77,59.959,1472016603,"201051344000594","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,535619.3,535619.3,4502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016660,915632.00
08/24/2016 01:30,2,0.000,ALERT,212.61,298.77,59.975,1472016603,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,532915.4,532915.4,4509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016662,915633.00
08/24/2016 01:30,2,0.000,ALERT,212.16,299.37,59.965,1472016603,"274151322000054","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,773889.2,773889.2,4464,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016664,915634.00
08/24/2016 01:30,2,0.000,ALERT,213.06,300.87,59.986,1472016603,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,522929.3,522929.3,4504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016665,915635.00
08/24/2016 01:30,2,0.000,ALERT,212.83,299.37,59.981,1472016603,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,530080.6,530080.6,4521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016667,915636.00
08/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1472016603,"201051344000900","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,539449.0,539449.0,4516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016669,915637.00
08/24/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1472016603,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,528782.3,528782.3,4497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016671,915638.00
08/24/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1472016603,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,539676.8,539676.8,4501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016673,915639.00
