ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1472016603,"201051344000983","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,531928.6,531928.6,4497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472016674,915640.00
08/24/2016 01:30,2,0.000,ALERT,212.61,300.87,59.975,1472016603,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,524187.8,524187.8,4503,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016676,915641.00
08/24/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1472016603,"201051344000576","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,531616.7,531616.7,4507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016678,915642.00
08/24/2016 01:30,2,0.000,ALERT,212.38,298.77,59.981,1472016603,"274151322000087","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,746303.7,746303.7,4525,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472016680,915643.00
08/24/2016 01:45,2,0.000,ALERT,212.38,299.67,59.928,1472017503,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,531127.9,531127.9,4508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017505,915644.00
08/24/2016 01:45,2,0.000,ALERT,211.48,298.17,59.959,1472017503,"274151322000085","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,774021.7,774021.7,4467,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017507,915645.00
08/24/2016 01:45,2,0.000,ALERT,212.38,299.67,59.965,1472017503,"201051344000633","219011344069620",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,522641.1,522641.1,4503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017509,915646.00
08/24/2016 01:45,2,0.000,ALERT,211.93,299.67,59.965,1472017503,"201051344000469","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,525005.1,525005.1,4518,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017511,915647.00
08/24/2016 01:45,2,0.000,ALERT,211.48,297.87,59.954,1472017503,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,525957.1,525957.1,4501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017513,915648.00
08/24/2016 01:45,2,0.000,ALERT,211.25,298.17,59.959,1472017503,"274151322000052","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,794360.2,794360.2,4464,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017514,915649.00
08/24/2016 01:45,2,0.000,ALERT,212.16,298.77,59.954,1472017503,"201051344000585","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,535280.7,535280.7,4494,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017516,915650.00
08/24/2016 01:45,2,0.000,ALERT,211.70,298.77,59.959,1472017503,"201051344001230","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,529201.4,529201.4,4520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017518,915651.00
08/24/2016 01:45,2,0.000,ALERT,212.38,299.07,59.949,1472017503,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,521960.7,521960.7,4498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017520,915652.00
08/24/2016 01:45,2,0.000,ALERT,211.48,298.17,59.991,1472017503,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,535674.6,535674.6,4505,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017522,915653.00
08/24/2016 01:45,2,0.000,ALERT,211.48,298.17,59.949,1472017503,"274151322000094","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,651465.6,651465.6,4548,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017523,915654.00
08/24/2016 01:45,2,0.000,ALERT,211.93,300.57,59.996,1472017503,"201051344000579","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,539262.4,539262.4,4509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017525,915655.00
08/24/2016 01:45,2,0.000,ALERT,211.70,298.77,59.959,1472017503,"201051344000890","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,532926.8,532926.8,4500,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017527,915656.00
08/24/2016 01:45,2,0.000,ALERT,211.93,298.17,59.991,1472017503,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,534436.6,534436.6,4508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017529,915657.00
08/24/2016 01:45,2,0.000,ALERT,212.16,297.57,59.965,1472017503,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,525828.1,525828.1,4502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017531,915658.00
08/24/2016 01:45,2,0.000,ALERT,211.25,298.47,59.965,1472017503,"274151322000083","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,787167.5,787167.5,4477,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017532,915659.00
08/24/2016 01:45,2,0.000,ALERT,211.70,298.77,59.965,1472017503,"274151322000076","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,839801.0,839801.0,4478,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017534,915660.00
08/24/2016 01:45,2,0.000,ALERT,211.93,300.87,59.965,1472017503,"201051344000868","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,523853.7,523853.7,4507,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017536,915661.00
08/24/2016 01:45,2,0.000,ALERT,211.25,299.97,59.959,1472017503,"274151322000095","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,831319.4,831319.4,4487,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017538,915662.00
08/24/2016 01:45,2,0.000,ALERT,211.93,300.57,59.991,1472017503,"201051344000988","219011344069620",0.00,21.30,0,296.06,302.37,0.0,0.0,0.000,515943.0,515943.0,4523,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017540,915663.00
08/24/2016 01:45,2,0.000,ALERT,211.70,297.87,59.965,1472017503,"201051344001025","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,534159.6,534159.6,4503,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017541,915664.00
08/24/2016 01:45,2,0.000,ALERT,211.93,300.27,59.959,1472017503,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,531224.4,531224.4,4503,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017543,915665.00
08/24/2016 01:45,2,0.000,ALERT,212.61,300.57,59.954,1472017503,"201051344000853","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,530423.9,530423.9,4504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017545,915666.00
08/24/2016 01:45,2,0.000,ALERT,212.16,298.47,59.965,1472017503,"201051344000685","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,533692.7,533692.7,4516,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017547,915667.00
08/24/2016 01:45,2,0.000,ALERT,211.93,297.87,59.933,1472017503,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,530660.9,530660.9,4523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017549,915668.00
08/24/2016 01:45,2,0.000,ALERT,212.16,298.77,59.954,1472017503,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,535858.1,535858.1,4520,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017551,915669.00
08/24/2016 01:45,2,0.000,ALERT,212.16,297.57,59.922,1472017503,"201051344000651","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,528747.9,528747.9,4500,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017552,915670.00
08/24/2016 01:45,2,0.000,ALERT,211.25,299.07,59.959,1472017503,"274151322000088","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,758177.3,758177.3,4471,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017554,915671.00
08/24/2016 01:45,2,0.000,ALERT,212.16,297.87,59.959,1472017503,"274151322000068","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,651744.6,651744.6,4540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017556,915672.00
08/24/2016 01:45,2,0.000,ALERT,211.70,298.17,59.970,1472017503,"201051344001135","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,524898.8,524898.8,4498,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017558,915673.00
08/24/2016 01:45,2,0.000,ALERT,211.93,301.17,59.965,1472017503,"201051344000594","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,535619.3,535619.3,4504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017560,915674.00
08/24/2016 01:45,2,0.000,ALERT,212.16,298.17,59.959,1472017503,"201051344001203","219011344069620",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,532915.4,532915.4,4511,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017561,915675.00
08/24/2016 01:45,2,0.000,ALERT,211.48,299.07,59.965,1472017503,"274151322000054","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,773889.2,773889.2,4466,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017563,915676.00
08/24/2016 01:45,2,0.000,ALERT,212.38,299.97,59.975,1472017503,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,522929.3,522929.3,4506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017565,915677.00
08/24/2016 01:45,2,0.000,ALERT,211.93,298.47,59.970,1472017503,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,530080.6,530080.6,4523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472017567,915678.00
08/24/2016 01:45,2,0.000,ALERT,211.93,300.27,59.970,1472017503,"201051344000900","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,539449.0,539449.0,4518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017569,915679.00
08/24/2016 01:45,2,0.000,ALERT,212.38,299.67,60.012,1472017503,"201051344000648","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,528782.3,528782.3,4499,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017571,915680.00
08/24/2016 01:45,2,0.000,ALERT,212.16,301.17,60.012,1472017503,"201051344000569","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,539676.8,539676.8,4503,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017572,915681.00
08/24/2016 01:45,2,0.000,ALERT,212.16,300.87,59.970,1472017503,"201051344000983","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,531928.6,531928.6,4499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017574,915682.00
08/24/2016 01:45,2,0.000,ALERT,212.16,300.57,59.970,1472017503,"201051344001158","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,524187.8,524187.8,4505,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017576,915683.00
08/24/2016 01:45,2,0.000,ALERT,212.38,300.57,59.954,1472017503,"201051344000576","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,531616.7,531616.7,4509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017578,915684.00
08/24/2016 01:45,2,0.000,ALERT,211.70,298.77,59.933,1472017503,"274151322000087","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,746303.7,746303.7,4527,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472017579,915685.00
08/24/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1472018403,"201051344000645","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,531127.9,531127.9,4510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018405,915686.00
08/24/2016 02:00,2,0.000,ALERT,212.16,299.37,59.933,1472018403,"274151322000085","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,774021.7,774021.7,4469,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018407,915687.00
08/24/2016 02:00,2,0.000,ALERT,212.83,300.57,59.959,1472018403,"201051344000633","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,522641.1,522641.1,4505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018409,915688.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1472018403,"201051344000469","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,525005.1,525005.1,4520,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018410,915689.00
08/24/2016 02:00,2,0.000,ALERT,212.16,298.77,59.981,1472018403,"201051344000646","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,525957.1,525957.1,4503,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018412,915690.00
08/24/2016 02:00,2,0.000,ALERT,211.48,299.67,59.975,1472018403,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,794360.2,794360.2,4466,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018414,915691.00
08/24/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1472018403,"201051344000585","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,535280.7,535280.7,4496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018416,915692.00
08/24/2016 02:00,2,0.000,ALERT,212.16,299.37,59.970,1472018403,"201051344001230","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,529201.4,529201.4,4522,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018418,915693.00
08/24/2016 02:00,2,0.000,ALERT,212.83,299.67,59.970,1472018403,"201051344000582","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,521960.7,521960.7,4500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018419,915694.00
08/24/2016 02:00,2,0.000,ALERT,211.93,298.77,59.981,1472018403,"201051344000955","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,535674.6,535674.6,4507,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018421,915695.00
08/24/2016 02:00,2,0.000,ALERT,212.16,298.77,59.970,1472018403,"274151322000094","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,651465.6,651465.6,4550,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018423,915696.00
08/24/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1472018403,"201051344000579","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,539262.4,539262.4,4511,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018425,915697.00
08/24/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1472018403,"201051344000890","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,532926.8,532926.8,4502,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018427,915698.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.77,59.965,1472018403,"201051344000438","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,534436.6,534436.6,4510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018429,915699.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.47,59.959,1472018403,"201051344000417","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,525828.1,525828.1,4504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018430,915700.00
08/24/2016 02:00,2,0.000,ALERT,211.70,299.67,59.975,1472018403,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,787167.5,787167.5,4479,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018432,915701.00
08/24/2016 02:00,2,0.000,ALERT,212.16,299.07,59.970,1472018403,"274151322000076","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,839801.0,839801.0,4480,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018434,915702.00
08/24/2016 02:00,2,0.000,ALERT,212.38,301.47,59.970,1472018403,"201051344000868","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,523853.7,523853.7,4509,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018436,915703.00
08/24/2016 02:00,2,0.000,ALERT,211.70,300.27,59.975,1472018403,"274151322000095","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,831319.4,831319.4,4489,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018438,915704.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.57,60.012,1472018403,"201051344000988","219011344069620",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,515943.0,515943.0,4525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018440,915705.00
08/24/2016 02:00,2,0.000,ALERT,212.16,298.47,60.018,1472018403,"201051344001025","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,534159.6,534159.6,4505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018442,915706.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.87,59.975,1472018403,"201051344000458","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,531224.4,531224.4,4505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018444,915707.00
08/24/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1472018403,"201051344000853","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,530423.9,530423.9,4506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018446,915708.00
08/24/2016 02:00,2,0.000,ALERT,212.61,298.77,59.975,1472018403,"201051344000685","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,533692.7,533692.7,4518,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018447,915709.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.47,59.944,1472018403,"201051344000917","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,530660.9,530660.9,4525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018449,915710.00
08/24/2016 02:00,2,0.000,ALERT,212.61,299.37,59.981,1472018403,"201051344001145","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,535858.1,535858.1,4522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018451,915711.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.17,60.023,1472018403,"201051344000651","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,528747.9,528747.9,4502,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018453,915712.00
08/24/2016 02:00,2,0.000,ALERT,211.48,298.77,59.933,1472018403,"274151322000088","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,758177.3,758177.3,4473,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018455,915713.00
08/24/2016 02:00,2,0.000,ALERT,212.16,298.17,59.981,1472018403,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,651744.6,651744.6,4542,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018457,915714.00
08/24/2016 02:00,2,0.000,ALERT,211.93,298.77,59.981,1472018403,"201051344001135","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,524898.8,524898.8,4500,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018459,915715.00
08/24/2016 02:00,2,0.000,ALERT,211.93,301.17,59.981,1472018403,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,535619.3,535619.3,4506,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018460,915716.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.47,59.986,1472018403,"201051344001203","219011344069620",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,532915.4,532915.4,4513,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018462,915717.00
08/24/2016 02:00,2,0.000,ALERT,211.48,299.07,59.986,1472018403,"274151322000054","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,773889.2,773889.2,4468,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018464,915718.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.27,59.986,1472018403,"201051344000867","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,522929.3,522929.3,4508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018466,915719.00
08/24/2016 02:00,2,0.000,ALERT,212.38,298.77,59.981,1472018403,"201051344001093","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,530080.6,530080.6,4525,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018467,915720.00
08/24/2016 02:00,2,0.000,ALERT,212.16,300.27,59.996,1472018403,"201051344000900","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,539449.0,539449.0,4520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018469,915721.00
08/24/2016 02:00,2,0.000,ALERT,212.38,299.97,59.949,1472018403,"201051344000648","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,528782.3,528782.3,4501,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018471,915722.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.87,59.986,1472018403,"201051344000569","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,539676.8,539676.8,4505,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018473,915723.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.87,60.018,1472018403,"201051344000983","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,531928.6,531928.6,4501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018475,915724.00
08/24/2016 02:00,2,0.000,ALERT,212.38,300.27,59.986,1472018403,"201051344001158","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,524187.8,524187.8,4507,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472018477,915725.00
08/24/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1472018403,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,531616.7,531616.7,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018479,915726.00
08/24/2016 02:00,2,0.000,ALERT,211.70,298.47,59.975,1472018403,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,746303.7,746303.7,4529,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472018480,915727.00
08/24/2016 02:15,2,0.000,ALERT,212.83,300.87,59.938,1472019304,"201051344000645","219011344069620",0.00,21.00,0,287.05,302.37,0.0,0.0,0.000,531127.9,531127.9,4512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019306,915728.00
08/24/2016 02:15,2,0.000,ALERT,211.93,299.67,59.986,1472019304,"274151322000085","219011344069620",0.00,21.50,0,286.14,300.87,0.0,0.0,0.000,774021.7,774021.7,4471,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019308,915729.00
08/24/2016 02:15,2,0.000,ALERT,212.83,300.57,60.028,1472019304,"201051344000633","219011344069620",0.00,20.30,0,285.24,301.77,0.0,0.0,0.000,522641.1,522641.1,4507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019310,915730.00
08/24/2016 02:15,2,0.000,ALERT,212.38,300.87,59.996,1472019304,"201051344000469","219011344069620",0.00,20.00,0,286.14,302.07,0.0,0.0,0.000,525005.1,525005.1,4522,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019312,915731.00
08/24/2016 02:15,2,0.000,ALERT,211.93,298.77,59.986,1472019304,"201051344000646","219011344069620",0.00,20.70,0,285.24,302.37,0.0,0.0,0.000,525957.1,525957.1,4505,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019314,915732.00
08/24/2016 02:15,2,0.000,ALERT,211.70,299.07,60.028,1472019304,"274151322000052","219011344069620",0.00,21.80,0,285.84,301.17,0.0,0.0,0.000,794360.2,794360.2,4468,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019315,915733.00
08/24/2016 02:15,2,0.000,ALERT,212.38,299.37,59.986,1472019304,"201051344000585","219011344069620",0.00,21.00,0,285.54,302.37,0.0,0.0,0.000,535280.7,535280.7,4498,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019317,915734.00
08/24/2016 02:15,2,0.000,ALERT,212.16,299.37,59.986,1472019304,"201051344001230","219011344069620",0.00,20.30,0,286.14,302.98,0.0,0.0,0.000,529201.4,529201.4,4524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019319,915735.00
08/24/2016 02:15,2,0.000,ALERT,212.61,299.67,59.991,1472019304,"201051344000582","219011344069620",0.00,20.70,0,286.74,302.98,0.0,0.0,0.000,521960.7,521960.7,4502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019321,915736.00
08/24/2016 02:15,2,0.000,ALERT,211.93,299.07,59.970,1472019304,"201051344000955","219011344069620",0.00,21.00,0,285.84,302.07,0.0,0.0,0.000,535674.6,535674.6,4509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019323,915737.00
08/24/2016 02:15,2,0.000,ALERT,211.93,299.07,60.002,1472019304,"274151322000094","219011344069620",0.00,21.30,0,285.84,300.27,0.0,0.0,0.000,651465.6,651465.6,4552,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019324,915738.00
08/24/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1472019304,"201051344000579","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,539262.4,539262.4,4513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019326,915739.00
08/24/2016 02:15,2,0.000,ALERT,212.16,299.37,59.986,1472019304,"201051344000890","219011344069620",0.00,21.00,0,286.74,302.68,0.0,0.0,0.000,532926.8,532926.8,4504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019328,915740.00
08/24/2016 02:15,2,0.000,ALERT,212.38,299.07,59.986,1472019304,"201051344000438","219011344069620",0.00,20.70,0,286.14,302.37,0.0,0.0,0.000,534436.6,534436.6,4512,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019330,915741.00
08/24/2016 02:15,2,0.000,ALERT,212.38,298.47,59.991,1472019304,"201051344000417","219011344069620",0.00,20.70,0,285.54,301.77,0.0,0.0,0.000,525828.1,525828.1,4506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019332,915742.00
08/24/2016 02:15,2,0.000,ALERT,211.93,300.27,59.996,1472019304,"274151322000083","219011344069620",0.00,21.30,0,286.14,301.47,0.0,0.0,0.000,787167.5,787167.5,4481,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019333,915743.00
08/24/2016 02:15,2,0.000,ALERT,212.38,299.07,59.991,1472019304,"274151322000076","219011344069620",0.00,21.50,0,285.84,301.17,0.0,0.0,0.000,839801.0,839801.0,4482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019335,915744.00
08/24/2016 02:15,2,0.000,ALERT,212.38,301.77,60.028,1472019304,"201051344000868","219011344069620",0.00,20.70,0,287.95,302.98,0.0,0.0,0.000,523853.7,523853.7,4511,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019337,915745.00
08/24/2016 02:15,2,0.000,ALERT,211.70,300.57,59.991,1472019304,"274151322000095","219011344069620",0.00,21.00,0,287.35,301.77,0.0,0.0,0.000,831319.4,831319.4,4491,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019339,915746.00
08/24/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1472019304,"201051344000988","219011344069620",0.00,21.00,0,284.94,302.07,0.0,0.0,0.000,515943.0,515943.0,4527,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019341,915747.00
08/24/2016 02:15,2,0.000,ALERT,212.16,298.47,60.007,1472019304,"201051344001025","219011344069620",0.00,20.30,0,285.54,302.07,0.0,0.0,0.000,534159.6,534159.6,4507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019342,915748.00
08/24/2016 02:15,2,0.000,ALERT,212.38,300.87,60.018,1472019304,"201051344000458","219011344069620",0.00,21.50,0,287.35,302.98,0.0,0.0,0.000,531224.4,531224.4,4507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019344,915749.00
08/24/2016 02:15,2,0.000,ALERT,213.06,300.87,59.996,1472019304,"201051344000853","219011344069620",0.00,20.30,0,287.05,302.68,0.0,0.0,0.000,530423.9,530423.9,4508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019346,915750.00
08/24/2016 02:15,2,0.000,ALERT,212.61,299.07,59.991,1472019304,"201051344000685","219011344069620",0.00,21.00,0,286.14,302.68,0.0,0.0,0.000,533692.7,533692.7,4520,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019348,915751.00
08/24/2016 02:15,2,0.000,ALERT,212.38,298.47,59.991,1472019304,"201051344000917","219011344069620",0.00,21.50,0,284.94,301.77,0.0,0.0,0.000,530660.9,530660.9,4527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019350,915752.00
08/24/2016 02:15,2,0.000,ALERT,212.61,299.37,59.981,1472019304,"201051344001145","219011344069620",0.00,20.30,0,286.44,302.68,0.0,0.0,0.000,535858.1,535858.1,4524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019351,915753.00
08/24/2016 02:15,2,0.000,ALERT,212.38,298.47,59.986,1472019304,"201051344000651","219011344069620",0.00,20.00,0,285.54,301.77,0.0,0.0,0.000,528747.9,528747.9,4504,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019353,915754.00
08/24/2016 02:15,2,0.000,ALERT,211.48,299.37,59.981,1472019304,"274151322000088","219011344069620",0.00,21.80,0,286.14,300.87,0.0,0.0,0.000,758177.3,758177.3,4475,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019355,915755.00
08/24/2016 02:15,2,0.000,ALERT,212.38,298.47,59.986,1472019304,"274151322000068","219011344069620",0.00,22.00,0,285.54,299.97,0.0,0.0,0.000,651744.6,651744.6,4544,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019357,915756.00
08/24/2016 02:15,2,0.000,ALERT,211.93,299.07,59.996,1472019304,"201051344001135","219011344069620",0.00,20.70,0,286.14,302.07,0.0,0.0,0.000,524898.8,524898.8,4502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019359,915757.00
08/24/2016 02:15,2,0.000,ALERT,212.38,301.77,60.002,1472019304,"201051344000594","219011344069620",0.00,20.70,0,287.35,302.68,0.0,0.0,0.000,535619.3,535619.3,4508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019361,915758.00
08/24/2016 02:15,2,0.000,ALERT,212.38,298.77,59.991,1472019304,"201051344001203","219011344069620",0.00,20.70,0,285.84,303.28,0.0,0.0,0.000,532915.4,532915.4,4515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019362,915759.00
08/24/2016 02:15,2,0.000,ALERT,211.70,299.97,59.986,1472019304,"274151322000054","219011344069620",0.00,22.00,0,286.14,301.47,0.0,0.0,0.000,773889.2,773889.2,4470,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019364,915760.00
08/24/2016 02:15,2,0.000,ALERT,212.61,300.57,59.996,1472019304,"201051344000867","219011344069620",0.00,21.30,0,287.05,302.68,0.0,0.0,0.000,522929.3,522929.3,4510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019366,915761.00
08/24/2016 02:15,2,0.000,ALERT,212.38,299.07,59.991,1472019304,"201051344001093","219011344069620",0.00,21.30,0,286.14,302.07,0.0,0.0,0.000,530080.6,530080.6,4527,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019368,915762.00
08/24/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1472019304,"201051344000900","219011344069620",0.00,20.70,0,287.05,302.07,0.0,0.0,0.000,539449.0,539449.0,4522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019370,915763.00
08/24/2016 02:15,2,0.000,ALERT,212.61,300.27,60.012,1472019304,"201051344000648","219011344069620",0.00,20.00,0,286.74,302.37,0.0,0.0,0.000,528782.3,528782.3,4503,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019371,915764.00
08/24/2016 02:15,2,0.000,ALERT,212.61,301.47,60.002,1472019304,"201051344000569","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,539676.8,539676.8,4507,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019373,915765.00
08/24/2016 02:15,2,0.000,ALERT,212.38,301.17,59.996,1472019304,"201051344000983","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,531928.6,531928.6,4503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019375,915766.00
08/24/2016 02:15,2,0.000,ALERT,212.38,300.57,59.959,1472019304,"201051344001158","219011344069620",0.00,20.30,0,286.74,301.77,0.0,0.0,0.000,524187.8,524187.8,4509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019377,915767.00
08/24/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1472019304,"201051344000576","219011344069620",0.00,20.30,0,287.35,302.68,0.0,0.0,0.000,531616.7,531616.7,4513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472019379,915768.00
08/24/2016 02:15,2,0.000,ALERT,211.93,298.47,59.986,1472019304,"274151322000087","219011344069620",0.00,22.00,0,285.54,300.57,0.0,0.0,0.000,746303.7,746303.7,4531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472019381,915769.00
08/24/2016 02:30,2,0.000,ALERT,213.29,301.17,60.007,1472020203,"201051344000645","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,531127.9,531127.9,4514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020205,915770.00
08/24/2016 02:30,2,0.000,ALERT,212.16,299.97,59.991,1472020203,"274151322000085","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,774021.7,774021.7,4473,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020207,915771.00
08/24/2016 02:30,2,0.000,ALERT,213.29,300.87,60.002,1472020203,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,522641.1,522641.1,4509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020209,915772.00
08/24/2016 02:30,2,0.000,ALERT,212.83,301.17,60.034,1472020203,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,525005.1,525005.1,4524,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020211,915773.00
08/24/2016 02:30,2,0.000,ALERT,212.38,299.37,59.996,1472020203,"201051344000646","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,525957.1,525957.1,4507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020213,915774.00
08/24/2016 02:30,2,0.000,ALERT,211.70,299.67,60.002,1472020203,"274151322000052","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,794360.2,794360.2,4470,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020214,915775.00
08/24/2016 02:30,2,0.000,ALERT,212.83,299.97,60.007,1472020203,"201051344000585","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,535280.7,535280.7,4500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020216,915776.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.97,60.028,1472020203,"201051344001230","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,529201.4,529201.4,4526,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020218,915777.00
08/24/2016 02:30,2,0.000,ACTIVE_NO_POWER,213.06,300.57,60.007,1472020203,"201051344000582","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,521960.7,521960.7,4504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472020220,915778.00
08/24/2016 02:30,2,0.000,ALERT,212.38,299.97,60.002,1472020203,"201051344000955","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,535674.6,535674.6,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020222,915779.00
08/24/2016 02:30,2,0.000,ALERT,211.93,299.37,59.965,1472020203,"274151322000094","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,651465.6,651465.6,4554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020223,915780.00
08/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1472020203,"201051344000579","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,539262.4,539262.4,4515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020225,915781.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.97,60.044,1472020203,"201051344000890","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,532926.8,532926.8,4506,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020227,915782.00
08/24/2016 02:30,2,0.000,ALERT,212.83,299.67,60.002,1472020203,"201051344000438","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,534436.6,534436.6,4514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020229,915783.00
08/24/2016 02:30,2,0.000,ALERT,212.83,299.07,60.002,1472020203,"201051344000417","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,525828.1,525828.1,4508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020230,915784.00
