ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 02:30,2,0.000,ALERT,212.16,299.97,60.034,1472020203,"274151322000083","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,787167.5,787167.5,4483,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020232,915785.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.67,59.986,1472020203,"274151322000076","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,839801.0,839801.0,4484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020234,915786.00
08/24/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1472020203,"201051344000868","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,523853.7,523853.7,4513,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020236,915787.00
08/24/2016 02:30,2,0.000,ALERT,211.93,300.57,59.986,1472020203,"274151322000095","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,831319.4,831319.4,4493,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020238,915788.00
08/24/2016 02:30,2,0.000,ALERT,212.38,301.17,60.018,1472020203,"201051344000988","219011344069620",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,515943.0,515943.0,4529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020240,915789.00
08/24/2016 02:30,2,0.000,ALERT,212.38,299.07,59.981,1472020203,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,534159.6,534159.6,4509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020242,915790.00
08/24/2016 02:30,2,0.000,ALERT,212.61,301.47,59.991,1472020203,"201051344000458","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,531224.4,531224.4,4509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020243,915791.00
08/24/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1472020203,"201051344000853","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,530423.9,530423.9,4510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020245,915792.00
08/24/2016 02:30,2,0.000,ALERT,213.06,299.37,59.954,1472020203,"201051344000685","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,533692.7,533692.7,4522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020247,915793.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.07,59.996,1472020203,"201051344000917","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,530660.9,530660.9,4529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020249,915794.00
08/24/2016 02:30,2,0.000,ALERT,212.83,299.67,59.991,1472020203,"201051344001145","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,535858.1,535858.1,4526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020251,915795.00
08/24/2016 02:30,2,0.000,ALERT,212.83,298.77,59.996,1472020203,"201051344000651","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,528747.9,528747.9,4506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020253,915796.00
08/24/2016 02:30,2,0.000,ALERT,211.70,299.97,59.981,1472020203,"274151322000088","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,758177.3,758177.3,4477,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020254,915797.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.07,59.991,1472020203,"274151322000068","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,651744.6,651744.6,4546,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020256,915798.00
08/24/2016 02:30,2,0.000,ALERT,212.16,299.67,60.002,1472020203,"201051344001135","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,524898.8,524898.8,4504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020258,915799.00
08/24/2016 02:30,2,0.000,ALERT,212.38,301.77,60.002,1472020203,"201051344000594","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,535619.3,535619.3,4510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020260,915800.00
08/24/2016 02:30,2,0.000,ALERT,212.83,299.37,59.986,1472020203,"201051344001203","219011344069620",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,532915.4,532915.4,4517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020261,915801.00
08/24/2016 02:30,2,0.000,ALERT,212.16,299.67,59.996,1472020203,"274151322000054","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,773889.2,773889.2,4472,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020263,915802.00
08/24/2016 02:30,2,0.000,ALERT,212.83,300.87,60.007,1472020203,"201051344000867","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,522929.3,522929.3,4512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020265,915803.00
08/24/2016 02:30,2,0.000,ALERT,212.61,299.67,60.007,1472020203,"201051344001093","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,530080.6,530080.6,4529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020267,915804.00
08/24/2016 02:30,2,0.000,ALERT,212.61,300.87,60.002,1472020203,"201051344000900","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,539449.0,539449.0,4524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020269,915805.00
08/24/2016 02:30,2,0.000,ALERT,212.83,300.57,60.007,1472020203,"201051344000648","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,528782.3,528782.3,4505,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020271,915806.00
08/24/2016 02:30,2,0.000,ALERT,212.83,301.77,60.002,1472020203,"201051344000569","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,539676.8,539676.8,4509,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020272,915807.00
08/24/2016 02:30,2,0.000,ALERT,212.83,301.47,60.023,1472020203,"201051344000983","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,531928.6,531928.6,4505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020274,915808.00
08/24/2016 02:30,2,0.000,ALERT,212.61,300.87,60.023,1472020203,"201051344001158","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,524187.8,524187.8,4511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020276,915809.00
08/24/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1472020203,"201051344000576","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,531616.7,531616.7,4515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472020278,915810.00
08/24/2016 02:30,2,0.000,ALERT,212.16,299.67,60.007,1472020203,"274151322000087","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,746303.7,746303.7,4533,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472020279,915811.00
08/24/2016 02:45,2,0.000,ALERT,213.06,300.87,60.023,1472021103,"201051344000645","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,531127.9,531127.9,4516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021105,915812.00
08/24/2016 02:45,2,0.000,ALERT,212.61,300.27,59.986,1472021103,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,774021.7,774021.7,4475,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021107,915813.00
08/24/2016 02:45,2,0.000,ALERT,213.29,300.87,59.991,1472021103,"201051344000633","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,522641.1,522641.1,4511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021109,915814.00
08/24/2016 02:45,2,0.000,ALERT,212.83,301.17,59.996,1472021103,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,525005.1,525005.1,4526,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021111,915815.00
08/24/2016 02:45,2,0.000,ALERT,212.16,299.07,59.986,1472021103,"201051344000646","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,525957.1,525957.1,4509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021112,915816.00
08/24/2016 02:45,2,0.000,ALERT,212.16,300.57,59.986,1472021103,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,794360.2,794360.2,4472,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021114,915817.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.67,59.986,1472021103,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,535280.7,535280.7,4502,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021116,915818.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.97,59.954,1472021103,"201051344001230","219011344069620",0.00,20.00,0,298.47,301.47,0.0,0.0,0.000,529201.4,529201.4,4528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021118,915819.00
08/24/2016 02:45,2,0.000,ALERT,213.29,300.57,59.991,1472021103,"201051344000582","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,521960.7,521960.7,4505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021120,915820.00
08/24/2016 02:45,2,0.000,ALERT,212.38,299.67,59.981,1472021103,"201051344000955","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,535674.6,535674.6,4513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021121,915821.00
08/24/2016 02:45,2,0.000,ALERT,212.61,299.67,59.981,1472021103,"274151322000094","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,651465.6,651465.6,4556,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021123,915822.00
08/24/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1472021103,"201051344000579","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,539262.4,539262.4,4517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021125,915823.00
08/24/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1472021103,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,532926.8,532926.8,4508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021127,915824.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.67,59.986,1472021103,"201051344000438","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,534436.6,534436.6,4516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021129,915825.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.07,59.986,1472021103,"201051344000417","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,525828.1,525828.1,4510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021130,915826.00
08/24/2016 02:45,2,0.000,ALERT,212.16,300.57,59.965,1472021103,"274151322000083","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,787167.5,787167.5,4485,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021132,915827.00
08/24/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1472021103,"274151322000076","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,839801.0,839801.0,4486,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021134,915828.00
08/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1472021103,"201051344000868","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,523853.7,523853.7,4515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021136,915829.00
08/24/2016 02:45,2,0.000,ALERT,212.16,301.17,59.981,1472021103,"274151322000095","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,831319.4,831319.4,4495,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021138,915830.00
08/24/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1472021103,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,515943.0,515943.0,4531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021139,915831.00
08/24/2016 02:45,2,0.000,ALERT,212.38,298.77,59.970,1472021103,"201051344001025","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,534159.6,534159.6,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021141,915832.00
08/24/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1472021103,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,531224.4,531224.4,4511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021143,915833.00
08/24/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1472021103,"201051344000853","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,530423.9,530423.9,4512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021145,915834.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.37,59.965,1472021103,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,533692.7,533692.7,4524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021147,915835.00
08/24/2016 02:45,2,0.000,ALERT,212.61,298.77,59.981,1472021103,"201051344000917","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,530660.9,530660.9,4531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021148,915836.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.67,59.975,1472021103,"201051344001145","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,535858.1,535858.1,4528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021150,915837.00
08/24/2016 02:45,2,0.000,ALERT,212.61,298.77,59.981,1472021103,"201051344000651","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,528747.9,528747.9,4508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021152,915838.00
08/24/2016 02:45,2,0.000,ALERT,211.93,299.97,59.996,1472021103,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,758177.3,758177.3,4479,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021154,915839.00
08/24/2016 02:45,2,0.000,ALERT,212.83,299.37,59.975,1472021103,"274151322000068","219011344069620",0.00,21.80,0,297.26,300.27,0.0,0.0,0.000,651744.6,651744.6,4548,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021156,915840.00
08/24/2016 02:45,2,0.000,ALERT,212.38,299.37,59.975,1472021103,"201051344001135","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,524898.8,524898.8,4506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021158,915841.00
08/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1472021103,"201051344000594","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,535619.3,535619.3,4512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021159,915842.00
08/24/2016 02:45,2,0.000,ALERT,212.61,299.37,59.981,1472021103,"201051344001203","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,532915.4,532915.4,4519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021161,915843.00
08/24/2016 02:45,2,0.000,ALERT,212.16,300.27,59.975,1472021103,"274151322000054","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,773889.2,773889.2,4474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021163,915844.00
08/24/2016 02:45,2,0.000,ALERT,213.06,301.17,59.981,1472021103,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,522929.3,522929.3,4514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021165,915845.00
08/24/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1472021103,"201051344001093","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,530080.6,530080.6,4531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021166,915846.00
08/24/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1472021103,"201051344000900","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,539449.0,539449.0,4526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021168,915847.00
08/24/2016 02:45,2,0.000,ALERT,213.06,300.87,59.954,1472021103,"201051344000648","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,528782.3,528782.3,4507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021170,915848.00
08/24/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1472021103,"201051344000569","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,539676.8,539676.8,4511,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021172,915849.00
08/24/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1472021103,"201051344000983","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,531928.6,531928.6,4507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021174,915850.00
08/24/2016 02:45,2,0.000,ALERT,212.83,300.87,59.933,1472021103,"201051344001158","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,524187.8,524187.8,4513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472021176,915851.00
08/24/2016 02:45,2,0.000,ALERT,213.29,301.77,59.965,1472021103,"201051344000576","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,531616.7,531616.7,4517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021177,915852.00
08/24/2016 02:45,2,0.000,ALERT,212.38,299.07,59.965,1472021103,"274151322000087","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,746303.7,746303.7,4535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472021179,915853.00
08/24/2016 03:00,2,0.000,ALERT,213.29,301.77,60.007,1472022003,"201051344000645","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,531127.9,531127.9,4518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022005,915854.00
08/24/2016 03:00,2,0.000,ALERT,212.61,299.67,59.986,1472022003,"274151322000085","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,774021.7,774021.7,4477,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022007,915855.00
08/24/2016 03:00,2,0.000,ALERT,213.51,301.47,60.034,1472022003,"201051344000633","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,522641.1,522641.1,4513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022008,915856.00
08/24/2016 03:00,2,0.000,ALERT,212.83,301.47,60.007,1472022003,"201051344000469","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,525005.1,525005.1,4528,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022010,915857.00
08/24/2016 03:00,2,0.000,ALERT,212.38,299.67,59.986,1472022003,"201051344000646","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,525957.1,525957.1,4511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022012,915858.00
08/24/2016 03:00,2,0.000,ALERT,212.16,299.67,60.018,1472022003,"274151322000052","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,794360.2,794360.2,4474,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022014,915859.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.97,59.975,1472022003,"201051344000585","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,535280.7,535280.7,4504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022016,915860.00
08/24/2016 03:00,2,0.000,ALERT,212.83,300.27,60.007,1472022003,"201051344001230","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,529201.4,529201.4,4530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022018,915861.00
08/24/2016 03:00,2,0.000,ALERT,213.29,300.57,60.002,1472022003,"201051344000582","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,521960.7,521960.7,4507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022019,915862.00
08/24/2016 03:00,2,0.000,ALERT,212.38,299.67,60.007,1472022003,"201051344000955","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,535674.6,535674.6,4515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022021,915863.00
08/24/2016 03:00,2,0.000,ALERT,212.61,299.67,59.996,1472022003,"274151322000094","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,651465.6,651465.6,4558,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022023,915864.00
08/24/2016 03:00,2,0.000,ALERT,212.83,302.07,60.002,1472022003,"201051344000579","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,539262.4,539262.4,4519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022025,915865.00
08/24/2016 03:00,2,0.000,ALERT,212.83,300.57,59.991,1472022003,"201051344000890","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,532926.8,532926.8,4510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022027,915866.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.97,60.012,1472022003,"201051344000438","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,534436.6,534436.6,4518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022028,915867.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.37,60.002,1472022003,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,525828.1,525828.1,4512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022030,915868.00
08/24/2016 03:00,2,0.000,ALERT,212.38,300.27,59.996,1472022003,"274151322000083","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,787167.5,787167.5,4487,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022032,915869.00
08/24/2016 03:00,2,0.000,ALERT,213.06,300.27,59.996,1472022003,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,839801.0,839801.0,4488,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022034,915870.00
08/24/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1472022003,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,523853.7,523853.7,4517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022036,915871.00
08/24/2016 03:00,2,0.000,ALERT,212.38,301.17,59.996,1472022003,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,831319.4,831319.4,4497,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022037,915872.00
08/24/2016 03:00,2,0.000,ALERT,212.83,301.77,59.986,1472022003,"201051344000988","219011344069620",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,515943.0,515943.0,4533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022039,915873.00
08/24/2016 03:00,2,0.000,ALERT,212.61,299.07,59.986,1472022003,"201051344001025","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,534159.6,534159.6,4513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022041,915874.00
08/24/2016 03:00,2,0.000,ALERT,212.83,301.77,59.991,1472022003,"201051344000458","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,531224.4,531224.4,4513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022043,915875.00
08/24/2016 03:00,2,0.000,ALERT,213.51,301.77,59.986,1472022003,"201051344000853","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,530423.9,530423.9,4514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022045,915876.00
08/24/2016 03:00,2,0.000,ALERT,213.29,299.97,59.970,1472022003,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,533692.7,533692.7,4526,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022046,915877.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.37,59.996,1472022003,"201051344000917","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,530660.9,530660.9,4533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022048,915878.00
08/24/2016 03:00,2,0.000,ALERT,213.29,300.27,59.986,1472022003,"201051344001145","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,535858.1,535858.1,4530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022050,915879.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.37,60.018,1472022003,"201051344000651","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,528747.9,528747.9,4510,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022052,915880.00
08/24/2016 03:00,2,0.000,ALERT,212.16,300.27,59.986,1472022003,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,758177.3,758177.3,4481,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022054,915881.00
08/24/2016 03:00,2,0.000,ALERT,213.06,299.97,59.975,1472022003,"274151322000068","219011344069620",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,651744.6,651744.6,4550,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022056,915882.00
08/24/2016 03:00,2,0.000,ALERT,212.61,299.97,59.986,1472022003,"201051344001135","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,524898.8,524898.8,4508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022058,915883.00
08/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.938,1472022003,"201051344000594","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,535619.3,535619.3,4514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022059,915884.00
08/24/2016 03:00,2,0.000,ALERT,212.83,299.37,59.959,1472022003,"201051344001203","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,532915.4,532915.4,4521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022061,915885.00
08/24/2016 03:00,2,0.000,ALERT,212.38,299.97,59.975,1472022003,"274151322000054","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,773889.2,773889.2,4476,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022063,915886.00
08/24/2016 03:00,2,0.000,ALERT,213.29,301.47,60.007,1472022003,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,522929.3,522929.3,4516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022065,915887.00
08/24/2016 03:00,2,0.000,ALERT,212.83,299.97,59.996,1472022003,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,530080.6,530080.6,4533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022067,915888.00
08/24/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1472022003,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,539449.0,539449.0,4528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022068,915889.00
08/24/2016 03:00,2,0.000,ALERT,213.29,301.17,59.986,1472022003,"201051344000648","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,528782.3,528782.3,4509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022070,915890.00
08/24/2016 03:00,2,0.000,ALERT,213.06,302.37,60.002,1472022003,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,539676.8,539676.8,4513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022072,915891.00
08/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1472022003,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,531928.6,531928.6,4509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022074,915892.00
08/24/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1472022003,"201051344001158","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,524187.8,524187.8,4515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022076,915893.00
08/24/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1472022003,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,531616.7,531616.7,4519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022077,915894.00
08/24/2016 03:00,2,0.000,ALERT,212.61,299.97,59.981,1472022003,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,746303.7,746303.7,4537,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022079,915895.00
08/24/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1472022903,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,531127.9,531127.9,4520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022905,915896.00
08/24/2016 03:15,2,0.000,ALERT,212.38,300.27,59.965,1472022903,"274151322000085","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,774021.7,774021.7,4479,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022907,915897.00
08/24/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1472022903,"201051344000633","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,522641.1,522641.1,4515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022909,915898.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1472022903,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,525005.1,525005.1,4530,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022911,915899.00
08/24/2016 03:15,2,0.000,ALERT,212.61,299.67,59.975,1472022903,"201051344000646","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,525957.1,525957.1,4513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022912,915900.00
08/24/2016 03:15,2,0.000,ALERT,211.93,300.57,59.965,1472022903,"274151322000052","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,794360.2,794360.2,4476,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022914,915901.00
08/24/2016 03:15,2,0.000,ALERT,213.06,299.97,59.944,1472022903,"201051344000585","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,535280.7,535280.7,4506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022916,915902.00
08/24/2016 03:15,2,0.000,ALERT,212.83,300.27,59.986,1472022903,"201051344001230","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,529201.4,529201.4,4532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022918,915903.00
08/24/2016 03:15,2,0.000,ALERT,213.29,300.57,59.991,1472022903,"201051344000582","219011344069620",0.00,19.80,0,298.77,301.77,0.0,0.0,0.000,521960.7,521960.7,4509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022920,915904.00
08/24/2016 03:15,2,0.000,ALERT,212.38,299.67,59.954,1472022903,"201051344000955","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,535674.6,535674.6,4517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022921,915905.00
08/24/2016 03:15,2,0.000,ALERT,212.16,299.67,59.986,1472022903,"274151322000094","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,651465.6,651465.6,4560,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022923,915906.00
08/24/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1472022903,"201051344000579","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,539262.4,539262.4,4521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022925,915907.00
08/24/2016 03:15,2,0.000,ALERT,212.61,299.97,59.986,1472022903,"201051344000890","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,532926.8,532926.8,4512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022927,915908.00
08/24/2016 03:15,2,0.000,ALERT,213.06,299.67,59.986,1472022903,"201051344000438","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,534436.6,534436.6,4520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022929,915909.00
08/24/2016 03:15,2,0.000,ALERT,212.83,299.37,59.981,1472022903,"201051344000417","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,525828.1,525828.1,4514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022931,915910.00
08/24/2016 03:15,2,0.000,ALERT,212.38,300.27,59.981,1472022903,"274151322000083","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,787167.5,787167.5,4489,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022933,915911.00
08/24/2016 03:15,2,0.000,ALERT,212.83,300.57,59.975,1472022903,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,839801.0,839801.0,4490,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022935,915912.00
08/24/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1472022903,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,523853.7,523853.7,4519,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022936,915913.00
08/24/2016 03:15,2,0.000,ALERT,212.16,301.17,59.981,1472022903,"274151322000095","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,831319.4,831319.4,4499,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022938,915914.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1472022903,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,515943.0,515943.0,4535,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022940,915915.00
08/24/2016 03:15,2,0.000,ALERT,212.83,299.37,59.975,1472022903,"201051344001025","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,534159.6,534159.6,4515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022942,915916.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1472022903,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,531224.4,531224.4,4515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022944,915917.00
08/24/2016 03:15,2,0.000,ALERT,213.51,301.77,59.991,1472022903,"201051344000853","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,530423.9,530423.9,4516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022945,915918.00
08/24/2016 03:15,2,0.000,ALERT,213.29,299.97,59.981,1472022903,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,533692.7,533692.7,4528,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022947,915919.00
08/24/2016 03:15,2,0.000,ALERT,213.06,299.67,59.996,1472022903,"201051344000917","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,530660.9,530660.9,4535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022949,915920.00
08/24/2016 03:15,2,0.000,ALERT,213.29,300.27,59.986,1472022903,"201051344001145","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,535858.1,535858.1,4532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022951,915921.00
08/24/2016 03:15,2,0.000,ALERT,213.06,299.37,59.938,1472022903,"201051344000651","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,528747.9,528747.9,4512,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022953,915922.00
08/24/2016 03:15,2,0.000,ALERT,211.70,299.67,59.986,1472022903,"274151322000088","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,758177.3,758177.3,4483,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022954,915923.00
08/24/2016 03:15,2,0.000,ALERT,212.61,299.37,59.981,1472022903,"274151322000068","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,651744.6,651744.6,4552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022956,915924.00
08/24/2016 03:15,2,0.000,ALERT,212.61,299.97,59.954,1472022903,"201051344001135","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,524898.8,524898.8,4510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022958,915925.00
08/24/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1472022903,"201051344000594","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,535619.3,535619.3,4516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022960,915926.00
08/24/2016 03:15,2,0.000,ALERT,212.83,299.37,60.002,1472022903,"201051344001203","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,532915.4,532915.4,4523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022962,915927.00
08/24/2016 03:15,2,0.000,ALERT,212.16,300.87,59.986,1472022903,"274151322000054","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,773889.2,773889.2,4478,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022963,915928.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.47,59.986,1472022903,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,522929.3,522929.3,4518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022965,915929.00
