ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 03:15,2,0.000,ALERT,212.83,299.67,59.981,1472022903,"201051344001093","219011344069620",0.00,20.30,0,298.17,301.17,0.0,0.0,0.000,530080.6,530080.6,4535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022967,915930.00
08/24/2016 03:15,2,0.000,ALERT,212.61,301.77,59.949,1472022903,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,539449.0,539449.0,4530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022969,915931.00
08/24/2016 03:15,2,0.000,ALERT,213.06,301.17,60.002,1472022903,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,528782.3,528782.3,4511,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022971,915932.00
08/24/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1472022903,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,539676.8,539676.8,4515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022973,915933.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1472022903,"201051344000983","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,531928.6,531928.6,4511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022974,915934.00
08/24/2016 03:15,2,0.000,ALERT,212.83,301.47,59.996,1472022903,"201051344001158","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,524187.8,524187.8,4517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472022976,915935.00
08/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1472022903,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,531616.7,531616.7,4521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022978,915936.00
08/24/2016 03:15,2,0.000,ALERT,212.38,300.27,60.002,1472022903,"274151322000087","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,746303.7,746303.7,4539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472022980,915937.00
08/24/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1472023803,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,531127.9,531127.9,4522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023805,915938.00
08/24/2016 03:30,2,0.000,ALERT,212.61,300.57,59.986,1472023803,"274151322000085","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,774021.7,774021.7,4481,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023807,915939.00
08/24/2016 03:30,2,0.000,ALERT,213.74,301.77,59.991,1472023803,"201051344000633","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,522641.1,522641.1,4517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023808,915940.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1472023803,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,525005.1,525005.1,4532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023810,915941.00
08/24/2016 03:30,2,0.000,ALERT,212.61,300.57,60.018,1472023803,"201051344000646","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,525957.1,525957.1,4515,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023812,915942.00
08/24/2016 03:30,2,0.000,ALERT,212.16,301.47,59.996,1472023803,"274151322000052","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,794360.2,794360.2,4478,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023814,915943.00
08/24/2016 03:30,2,0.000,ALERT,213.06,300.57,60.028,1472023803,"201051344000585","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,535280.7,535280.7,4508,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023816,915944.00
08/24/2016 03:30,2,0.000,ALERT,212.83,300.87,59.986,1472023803,"201051344001230","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,529201.4,529201.4,4534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023817,915945.00
08/24/2016 03:30,2,0.000,ALERT,213.29,301.17,59.991,1472023803,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,521960.7,521960.7,4511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023819,915946.00
08/24/2016 03:30,2,0.000,ALERT,212.61,300.27,60.007,1472023803,"201051344000955","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,535674.6,535674.6,4519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023821,915947.00
08/24/2016 03:30,2,0.000,ALERT,212.38,299.97,59.986,1472023803,"274151322000094","219011344069620",0.00,20.30,0,298.47,301.47,0.0,0.0,0.000,651465.6,651465.6,4562,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023823,915948.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1472023803,"201051344000579","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,539262.4,539262.4,4523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023824,915949.00
08/24/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1472023803,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,532926.8,532926.8,4514,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023826,915950.00
08/24/2016 03:30,2,0.000,ALERT,213.06,300.27,59.975,1472023803,"201051344000438","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,534436.6,534436.6,4522,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023828,915951.00
08/24/2016 03:30,2,0.000,ALERT,212.83,299.37,59.975,1472023803,"201051344000417","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,525828.1,525828.1,4516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023830,915952.00
08/24/2016 03:30,2,0.000,ALERT,212.61,300.57,60.012,1472023803,"274151322000083","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,787167.5,787167.5,4491,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023832,915953.00
08/24/2016 03:30,2,0.000,ALERT,212.83,300.87,59.991,1472023803,"274151322000076","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,839801.0,839801.0,4492,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023834,915954.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.37,60.028,1472023803,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,523853.7,523853.7,4521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023836,915955.00
08/24/2016 03:30,2,0.000,ALERT,212.38,301.77,59.986,1472023803,"274151322000095","219011344069620",0.00,20.00,0,299.97,302.98,0.0,0.0,0.000,831319.4,831319.4,4501,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023837,915956.00
08/24/2016 03:30,2,0.000,ALERT,212.83,302.07,59.996,1472023803,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,515943.0,515943.0,4537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023839,915957.00
08/24/2016 03:30,2,0.000,ALERT,212.83,299.67,59.975,1472023803,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,534159.6,534159.6,4517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023841,915958.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.07,60.018,1472023803,"201051344000458","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,531224.4,531224.4,4517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023843,915959.00
08/24/2016 03:30,2,0.000,ALERT,213.51,301.77,59.981,1472023803,"201051344000853","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,530423.9,530423.9,4518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023845,915960.00
08/24/2016 03:30,2,0.000,ALERT,213.29,300.57,59.975,1472023803,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,533692.7,533692.7,4530,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023846,915961.00
08/24/2016 03:30,2,0.000,ALERT,213.06,299.97,59.986,1472023803,"201051344000917","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,530660.9,530660.9,4537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023848,915962.00
08/24/2016 03:30,2,0.000,ALERT,213.29,300.57,59.954,1472023803,"201051344001145","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,535858.1,535858.1,4534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023850,915963.00
08/24/2016 03:30,2,0.000,ALERT,213.06,299.67,59.975,1472023803,"201051344000651","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,528747.9,528747.9,4514,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023852,915964.00
08/24/2016 03:30,2,0.000,ALERT,212.16,300.57,59.975,1472023803,"274151322000088","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,758177.3,758177.3,4485,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023853,915965.00
08/24/2016 03:30,2,0.000,ALERT,213.06,299.97,59.975,1472023803,"274151322000068","219011344069620",0.00,21.30,0,298.17,301.17,0.0,0.0,0.000,651744.6,651744.6,4554,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023855,915966.00
08/24/2016 03:30,2,0.000,ALERT,212.61,299.97,59.975,1472023803,"201051344001135","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,524898.8,524898.8,4512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472023857,915967.00
08/24/2016 03:30,2,0.000,ALERT,212.83,302.37,59.959,1472023803,"201051344000594","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,535619.3,535619.3,4518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023859,915968.00
08/24/2016 03:30,2,0.000,ALERT,213.06,299.97,59.986,1472023803,"201051344001203","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,532915.4,532915.4,4525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023861,915969.00
08/24/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1472023803,"274151322000054","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,773889.2,773889.2,4480,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023863,915970.00
08/24/2016 03:30,2,0.000,ALERT,213.29,301.47,59.986,1472023803,"201051344000867","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,522929.3,522929.3,4520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023864,915971.00
08/24/2016 03:30,2,0.000,ALERT,212.83,300.27,59.975,1472023803,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,530080.6,530080.6,4537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023866,915972.00
08/24/2016 03:30,2,0.000,ALERT,212.83,301.77,60.012,1472023803,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,539449.0,539449.0,4532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023868,915973.00
08/24/2016 03:30,2,0.000,ALERT,213.29,301.47,59.981,1472023803,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,528782.3,528782.3,4513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023870,915974.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1472023803,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,539676.8,539676.8,4517,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023871,915975.00
08/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1472023803,"201051344000983","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,531928.6,531928.6,4513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023873,915976.00
08/24/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1472023803,"201051344001158","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,524187.8,524187.8,4519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023875,915977.00
08/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1472023803,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,531616.7,531616.7,4523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023877,915978.00
08/24/2016 03:30,2,0.000,ALERT,212.61,299.67,60.018,1472023803,"274151322000087","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,746303.7,746303.7,4541,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472023879,915979.00
08/24/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1472024703,"201051344000645","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,531127.9,531127.9,4524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024705,915980.00
08/24/2016 03:45,2,0.000,ALERT,212.38,300.57,59.970,1472024703,"274151322000085","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,774021.7,774021.7,4483,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024707,915981.00
08/24/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1472024703,"201051344000633","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,522641.1,522641.1,4519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024709,915982.00
08/24/2016 03:45,2,0.000,ALERT,212.83,301.47,59.991,1472024703,"201051344000469","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,525005.1,525005.1,4534,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024710,915983.00
08/24/2016 03:45,2,0.000,ALERT,212.61,299.97,59.986,1472024703,"201051344000646","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,525957.1,525957.1,4517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024712,915984.00
08/24/2016 03:45,2,0.000,ALERT,212.16,301.47,59.991,1472024703,"274151322000052","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,794360.2,794360.2,4480,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024714,915985.00
08/24/2016 03:45,2,0.000,ALERT,213.06,300.27,60.002,1472024703,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,535280.7,535280.7,4510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024716,915986.00
08/24/2016 03:45,2,0.000,ALERT,212.83,300.57,59.991,1472024703,"201051344001230","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,529201.4,529201.4,4536,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024717,915987.00
08/24/2016 03:45,2,0.000,ALERT,213.29,300.87,59.996,1472024703,"201051344000582","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,521960.7,521960.7,4513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024719,915988.00
08/24/2016 03:45,2,0.000,ALERT,212.61,300.27,59.986,1472024703,"201051344000955","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,535674.6,535674.6,4521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024721,915989.00
08/24/2016 03:45,2,0.000,ALERT,212.38,300.27,59.975,1472024703,"274151322000094","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,651465.6,651465.6,4564,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024723,915990.00
08/24/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1472024703,"201051344000579","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,539262.4,539262.4,4525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024725,915991.00
08/24/2016 03:45,2,0.000,ALERT,212.83,300.87,59.991,1472024703,"201051344000890","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,532926.8,532926.8,4516,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024727,915992.00
08/24/2016 03:45,2,0.000,ALERT,213.06,300.27,59.975,1472024703,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,534436.6,534436.6,4524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024728,915993.00
08/24/2016 03:45,2,0.000,ALERT,213.06,299.67,60.012,1472024703,"201051344000417","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,525828.1,525828.1,4518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024730,915994.00
08/24/2016 03:45,2,0.000,ALERT,212.61,301.17,59.996,1472024703,"274151322000083","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,787167.5,787167.5,4493,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024732,915995.00
08/24/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1472024703,"274151322000076","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,839801.0,839801.0,4494,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024734,915996.00
08/24/2016 03:45,2,0.000,ALERT,212.83,302.37,60.002,1472024703,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,523853.7,523853.7,4523,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024736,915997.00
08/24/2016 03:45,2,0.000,ALERT,212.38,302.07,59.965,1472024703,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,831319.4,831319.4,4503,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024737,915998.00
08/24/2016 03:45,2,0.000,ALERT,212.83,301.77,59.965,1472024703,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,515943.0,515943.0,4539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024739,915999.00
08/24/2016 03:45,2,0.000,ALERT,212.83,299.67,59.996,1472024703,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,534159.6,534159.6,4519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024741,916000.00
08/24/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1472024703,"201051344000458","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,531224.4,531224.4,4519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024743,916001.00
08/24/2016 03:45,2,0.000,ALERT,213.51,301.77,59.965,1472024703,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,530423.9,530423.9,4520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024745,916002.00
08/24/2016 03:45,2,0.000,ALERT,213.29,300.57,59.981,1472024703,"201051344000685","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,533692.7,533692.7,4532,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024746,916003.00
08/24/2016 03:45,2,0.000,ALERT,213.29,299.97,59.959,1472024703,"201051344000917","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,530660.9,530660.9,4539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024748,916004.00
08/24/2016 03:45,2,0.000,ALERT,213.29,300.87,60.007,1472024703,"201051344001145","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,535858.1,535858.1,4536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024750,916005.00
08/24/2016 03:45,2,0.000,ALERT,213.29,299.67,60.002,1472024703,"201051344000651","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,528747.9,528747.9,4516,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024752,916006.00
08/24/2016 03:45,2,0.000,ALERT,212.16,300.87,60.002,1472024703,"274151322000088","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,758177.3,758177.3,4487,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024754,916007.00
08/24/2016 03:45,2,0.000,ALERT,213.06,300.27,60.012,1472024703,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,651744.6,651744.6,4556,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024755,916008.00
08/24/2016 03:45,2,0.000,ALERT,212.61,300.27,60.002,1472024703,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,524898.8,524898.8,4514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024757,916009.00
08/24/2016 03:45,2,0.000,ALERT,212.61,302.68,60.007,1472024703,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,535619.3,535619.3,4520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024759,916010.00
08/24/2016 03:45,2,0.000,ALERT,213.06,300.27,60.007,1472024703,"201051344001203","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,532915.4,532915.4,4527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024761,916011.00
08/24/2016 03:45,2,0.000,ALERT,212.38,301.77,60.018,1472024703,"274151322000054","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,773889.2,773889.2,4482,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024763,916012.00
08/24/2016 03:45,2,0.000,ALERT,213.29,301.47,60.007,1472024703,"201051344000867","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,522929.3,522929.3,4522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024764,916013.00
08/24/2016 03:45,2,0.000,ALERT,213.06,300.57,60.012,1472024703,"201051344001093","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,530080.6,530080.6,4539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024766,916014.00
08/24/2016 03:45,2,0.000,ALERT,212.83,301.77,60.002,1472024703,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,539449.0,539449.0,4534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024768,916015.00
08/24/2016 03:45,2,0.000,ALERT,213.29,301.17,60.012,1472024703,"201051344000648","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,528782.3,528782.3,4515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024770,916016.00
08/24/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1472024703,"201051344000569","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,539676.8,539676.8,4519,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024772,916017.00
08/24/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1472024703,"201051344000983","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,531928.6,531928.6,4515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472024773,916018.00
08/24/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1472024703,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,524187.8,524187.8,4521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024775,916019.00
08/24/2016 03:45,2,0.000,ALERT,213.29,302.07,60.002,1472024703,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,531616.7,531616.7,4525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024777,916020.00
08/24/2016 03:45,2,0.000,ALERT,212.61,300.27,60.002,1472024703,"274151322000087","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,746303.7,746303.7,4543,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472024779,916021.00
08/24/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1472025604,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,531127.9,531127.9,4526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025606,916022.00
08/24/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1472025604,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,774021.7,774021.7,4485,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025607,916023.00
08/24/2016 04:00,2,0.000,ALERT,213.06,300.87,59.986,1472025604,"201051344000633","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,522641.1,522641.1,4521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025609,916024.00
08/24/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1472025604,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,525005.1,525005.1,4536,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025611,916025.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.67,59.981,1472025604,"201051344000646","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,525957.1,525957.1,4519,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025613,916026.00
08/24/2016 04:00,2,0.000,ALERT,211.93,299.37,59.981,1472025604,"274151322000052","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,794360.2,794360.2,4482,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025615,916027.00
08/24/2016 04:00,2,0.000,ALERT,213.06,300.27,59.975,1472025604,"201051344000585","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,535280.7,535280.7,4512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025617,916028.00
08/24/2016 04:00,2,0.000,ALERT,212.83,300.57,59.981,1472025604,"201051344001230","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,529201.4,529201.4,4538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025619,916029.00
08/24/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1472025604,"201051344000582","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,521960.7,521960.7,4515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025621,916030.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.97,59.981,1472025604,"201051344000955","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,535674.6,535674.6,4523,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025623,916031.00
08/24/2016 04:00,2,0.000,ALERT,212.16,299.67,59.970,1472025604,"274151322000094","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,651465.6,651465.6,4566,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025624,916032.00
08/24/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1472025604,"201051344000579","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,539262.4,539262.4,4527,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025626,916033.00
08/24/2016 04:00,2,0.000,ALERT,212.83,300.57,59.975,1472025604,"201051344000890","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,532926.8,532926.8,4518,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025628,916034.00
08/24/2016 04:00,2,0.000,ALERT,213.06,300.27,59.970,1472025604,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,534436.6,534436.6,4526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025630,916035.00
08/24/2016 04:00,2,0.000,ALERT,213.06,299.67,59.970,1472025604,"201051344000417","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,525828.1,525828.1,4520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025632,916036.00
08/24/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1472025604,"274151322000083","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,787167.5,787167.5,4495,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025633,916037.00
08/24/2016 04:00,2,0.000,ALERT,212.83,299.67,59.991,1472025604,"274151322000076","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,839801.0,839801.0,4496,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025635,916038.00
08/24/2016 04:00,2,0.000,ALERT,212.61,302.07,59.991,1472025604,"201051344000868","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,523853.7,523853.7,4525,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025637,916039.00
08/24/2016 04:00,2,0.000,ALERT,211.93,300.87,59.975,1472025604,"274151322000095","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,831319.4,831319.4,4505,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025639,916040.00
08/24/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1472025604,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,515943.0,515943.0,4541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025641,916041.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.37,59.975,1472025604,"201051344001025","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,534159.6,534159.6,4521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025642,916042.00
08/24/2016 04:00,2,0.000,ALERT,212.61,301.17,60.028,1472025604,"201051344000458","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,531224.4,531224.4,4521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025644,916043.00
08/24/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1472025604,"201051344000853","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,530423.9,530423.9,4522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025646,916044.00
08/24/2016 04:00,2,0.000,ALERT,213.06,299.97,59.970,1472025604,"201051344000685","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,533692.7,533692.7,4534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025648,916045.00
08/24/2016 04:00,2,0.000,ALERT,213.06,299.67,59.944,1472025604,"201051344000917","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,530660.9,530660.9,4541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025649,916046.00
08/24/2016 04:00,2,0.000,ALERT,213.06,300.27,59.975,1472025604,"201051344001145","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,535858.1,535858.1,4538,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025651,916047.00
08/24/2016 04:00,2,0.000,ALERT,213.06,299.37,60.023,1472025604,"201051344000651","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,528747.9,528747.9,4518,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025653,916048.00
08/24/2016 04:00,2,0.000,ALERT,211.70,300.27,59.970,1472025604,"274151322000088","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,758177.3,758177.3,4489,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025655,916049.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.07,59.970,1472025604,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,651744.6,651744.6,4558,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025657,916050.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.97,59.981,1472025604,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,524898.8,524898.8,4516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025659,916051.00
08/24/2016 04:00,2,0.000,ALERT,212.38,301.77,59.970,1472025604,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,535619.3,535619.3,4522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025660,916052.00
08/24/2016 04:00,2,0.000,ALERT,212.83,299.67,59.975,1472025604,"201051344001203","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,532915.4,532915.4,4529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025662,916053.00
08/24/2016 04:00,2,0.000,ALERT,211.70,300.87,59.970,1472025604,"274151322000054","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,773889.2,773889.2,4484,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025664,916054.00
08/24/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1472025604,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,522929.3,522929.3,4524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025666,916055.00
08/24/2016 04:00,2,0.000,ALERT,212.61,299.67,59.975,1472025604,"201051344001093","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,530080.6,530080.6,4541,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025668,916056.00
08/24/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1472025604,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,539449.0,539449.0,4536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025669,916057.00
08/24/2016 04:00,2,0.000,ALERT,212.83,300.57,59.938,1472025604,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,528782.3,528782.3,4517,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472025671,916058.00
08/24/2016 04:00,2,0.000,ALERT,212.61,301.47,59.949,1472025604,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,539676.8,539676.8,4521,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025673,916059.00
08/24/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1472025604,"201051344000983","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,531928.6,531928.6,4517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025675,916060.00
08/24/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1472025604,"201051344001158","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,524187.8,524187.8,4523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025677,916061.00
08/24/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1472025604,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,531616.7,531616.7,4527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025678,916062.00
08/24/2016 04:00,2,0.000,ALERT,212.16,299.07,59.975,1472025604,"274151322000087","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,746303.7,746303.7,4545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472025680,916063.00
08/24/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1472026503,"201051344000645","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,531127.9,531127.9,4528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026505,916064.00
08/24/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1472026503,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,774021.7,774021.7,4487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026507,916065.00
08/24/2016 04:15,2,0.000,ALERT,213.06,300.87,59.944,1472026503,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,522641.1,522641.1,4523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026509,916066.00
08/24/2016 04:15,2,0.000,ALERT,212.61,301.17,60.012,1472026503,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,525005.1,525005.1,4538,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026511,916067.00
08/24/2016 04:15,2,0.000,ALERT,212.38,299.67,59.975,1472026503,"201051344000646","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,525957.1,525957.1,4521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026513,916068.00
08/24/2016 04:15,2,0.000,ALERT,211.93,300.27,59.938,1472026503,"274151322000052","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,794360.2,794360.2,4484,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026514,916069.00
08/24/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1472026503,"201051344000585","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,535280.7,535280.7,4514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026516,916070.00
08/24/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1472026503,"201051344001230","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,529201.4,529201.4,4540,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026518,916071.00
08/24/2016 04:15,2,0.000,ALERT,213.29,300.57,59.986,1472026503,"201051344000582","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,521960.7,521960.7,4517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026520,916072.00
08/24/2016 04:15,2,0.000,ALERT,212.38,299.67,59.981,1472026503,"201051344000955","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,535674.6,535674.6,4525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026522,916073.00
08/24/2016 04:15,2,0.000,ALERT,212.16,300.27,59.975,1472026503,"274151322000094","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,651465.6,651465.6,4568,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026524,916074.00
