ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1472026503,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,539262.4,539262.4,4529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026525,916075.00
08/24/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1472026503,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,532926.8,532926.8,4520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026527,916076.00
08/24/2016 04:15,2,0.000,ALERT,212.83,299.97,59.981,1472026503,"201051344000438","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,534436.6,534436.6,4528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026529,916077.00
08/24/2016 04:15,2,0.000,ALERT,212.83,299.37,60.012,1472026503,"201051344000417","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,525828.1,525828.1,4522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026531,916078.00
08/24/2016 04:15,2,0.000,ALERT,212.16,300.27,59.986,1472026503,"274151322000083","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,787167.5,787167.5,4497,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026533,916079.00
08/24/2016 04:15,2,0.000,ALERT,212.61,300.57,59.981,1472026503,"274151322000076","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,839801.0,839801.0,4498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026535,916080.00
08/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1472026503,"201051344000868","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,523853.7,523853.7,4527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026536,916081.00
08/24/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1472026503,"274151322000095","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,831319.4,831319.4,4507,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026538,916082.00
08/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1472026503,"201051344000988","219011344069620",0.00,19.80,0,296.36,302.68,0.0,0.0,0.000,515943.0,515943.0,4543,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026540,916083.00
08/24/2016 04:15,2,0.000,ALERT,212.61,299.37,59.975,1472026503,"201051344001025","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,534159.6,534159.6,4523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026542,916084.00
08/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1472026503,"201051344000458","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,531224.4,531224.4,4523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026544,916085.00
08/24/2016 04:15,2,0.000,ALERT,213.29,301.47,60.023,1472026503,"201051344000853","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,530423.9,530423.9,4524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026545,916086.00
08/24/2016 04:15,2,0.000,ALERT,213.06,299.97,59.975,1472026503,"201051344000685","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,533692.7,533692.7,4536,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026547,916087.00
08/24/2016 04:15,2,0.000,ALERT,212.83,299.37,59.975,1472026503,"201051344000917","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,530660.9,530660.9,4543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026549,916088.00
08/24/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1472026503,"201051344001145","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,535858.1,535858.1,4540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026551,916089.00
08/24/2016 04:15,2,0.000,ALERT,212.83,299.37,59.981,1472026503,"201051344000651","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,528747.9,528747.9,4520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026553,916090.00
08/24/2016 04:15,2,0.000,ALERT,211.93,300.57,59.981,1472026503,"274151322000088","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,758177.3,758177.3,4491,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026554,916091.00
08/24/2016 04:15,2,0.000,ALERT,212.61,299.67,59.959,1472026503,"274151322000068","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,651744.6,651744.6,4560,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026556,916092.00
08/24/2016 04:15,2,0.000,ALERT,212.61,299.97,59.975,1472026503,"201051344001135","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,524898.8,524898.8,4518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026558,916093.00
08/24/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1472026503,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,535619.3,535619.3,4524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026560,916094.00
08/24/2016 04:15,2,0.000,ALERT,212.83,299.67,59.986,1472026503,"201051344001203","219011344069620",0.00,19.50,0,297.26,303.28,0.0,0.0,0.000,532915.4,532915.4,4531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026562,916095.00
08/24/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1472026503,"274151322000054","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,773889.2,773889.2,4486,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026564,916096.00
08/24/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1472026503,"201051344000867","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,522929.3,522929.3,4526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026565,916097.00
08/24/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1472026503,"201051344001093","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,530080.6,530080.6,4543,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026567,916098.00
08/24/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1472026503,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,539449.0,539449.0,4538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026569,916099.00
08/24/2016 04:15,2,0.000,ALERT,213.06,300.87,60.018,1472026503,"201051344000648","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,528782.3,528782.3,4519,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026571,916100.00
08/24/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1472026503,"201051344000569","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,539676.8,539676.8,4523,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026573,916101.00
08/24/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1472026503,"201051344000983","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,531928.6,531928.6,4519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026574,916102.00
08/24/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1472026503,"201051344001158","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,524187.8,524187.8,4525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026576,916103.00
08/24/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1472026503,"201051344000576","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,531616.7,531616.7,4529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472026578,916104.00
08/24/2016 04:15,2,0.000,ALERT,212.38,299.97,59.959,1472026503,"274151322000087","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,746303.7,746303.7,4547,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472026580,916105.00
08/24/2016 04:30,2,0.000,ALERT,212.83,299.97,59.996,1472027403,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,531127.9,531127.9,4530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027405,916106.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.938,1472027403,"274151322000085","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,774021.7,774021.7,4489,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027407,916107.00
08/24/2016 04:30,2,0.000,ALERT,212.83,299.97,59.917,1472027403,"201051344000633","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,522641.1,522641.1,4525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027409,916108.00
08/24/2016 04:30,2,0.000,ALERT,212.38,300.27,59.965,1472027403,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,525005.1,525005.1,4540,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027411,916109.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.37,59.970,1472027403,"201051344000646","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,525957.1,525957.1,4523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027413,916110.00
08/24/2016 04:30,2,0.000,ALERT,211.93,299.37,59.965,1472027403,"274151322000052","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,794360.2,794360.2,4486,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027414,916111.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.67,59.954,1472027403,"201051344000585","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,535280.7,535280.7,4516,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027416,916112.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.970,1472027403,"201051344001230","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,529201.4,529201.4,4542,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027418,916113.00
08/24/2016 04:30,2,0.000,ALERT,212.83,300.27,59.965,1472027403,"201051344000582","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,521960.7,521960.7,4519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027420,916114.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.67,59.970,1472027403,"201051344000955","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,535674.6,535674.6,4527,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027422,916115.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.07,59.965,1472027403,"274151322000094","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,651465.6,651465.6,4570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027424,916116.00
08/24/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1472027403,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,539262.4,539262.4,4531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027426,916117.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1472027403,"201051344000890","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,532926.8,532926.8,4522,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027428,916118.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.37,59.970,1472027403,"201051344000438","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,534436.6,534436.6,4530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027429,916119.00
08/24/2016 04:30,2,0.000,ALERT,212.61,299.07,59.954,1472027403,"201051344000417","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,525828.1,525828.1,4524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027431,916120.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.965,1472027403,"274151322000083","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,787167.5,787167.5,4499,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027433,916121.00
08/24/2016 04:30,2,0.000,ALERT,212.61,299.67,59.959,1472027403,"274151322000076","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,839801.0,839801.0,4500,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027435,916122.00
08/24/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1472027403,"201051344000868","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,523853.7,523853.7,4529,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027437,916123.00
08/24/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1472027403,"274151322000095","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,831319.4,831319.4,4509,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027438,916124.00
08/24/2016 04:30,2,0.000,ALERT,212.38,300.57,59.938,1472027403,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,515943.0,515943.0,4545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027440,916125.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1472027403,"201051344001025","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,534159.6,534159.6,4525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027442,916126.00
08/24/2016 04:30,2,0.000,ALERT,212.38,300.57,59.970,1472027403,"201051344000458","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,531224.4,531224.4,4525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027444,916127.00
08/24/2016 04:30,2,0.000,ALERT,213.06,300.27,59.965,1472027403,"201051344000853","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,530423.9,530423.9,4526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027446,916128.00
08/24/2016 04:30,2,0.000,ALERT,212.83,299.67,59.944,1472027403,"201051344000685","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,533692.7,533692.7,4538,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027447,916129.00
08/24/2016 04:30,2,0.000,ALERT,212.61,299.07,59.970,1472027403,"201051344000917","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,530660.9,530660.9,4545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027449,916130.00
08/24/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1472027403,"201051344001145","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,535858.1,535858.1,4542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027451,916131.00
08/24/2016 04:30,2,0.000,ALERT,212.61,299.07,59.959,1472027403,"201051344000651","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,528747.9,528747.9,4522,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027453,916132.00
08/24/2016 04:30,2,0.000,ALERT,211.70,299.67,59.970,1472027403,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,758177.3,758177.3,4493,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027455,916133.00
08/24/2016 04:30,2,0.000,ALERT,212.83,299.37,59.959,1472027403,"274151322000068","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,651744.6,651744.6,4562,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027456,916134.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.67,59.970,1472027403,"201051344001135","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,524898.8,524898.8,4520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027458,916135.00
08/24/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1472027403,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,535619.3,535619.3,4526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027460,916136.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.37,59.970,1472027403,"201051344001203","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,532915.4,532915.4,4533,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027462,916137.00
08/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.954,1472027403,"274151322000054","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,773889.2,773889.2,4488,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027464,916138.00
08/24/2016 04:30,2,0.000,ALERT,212.83,300.57,59.933,1472027403,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,522929.3,522929.3,4528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027465,916139.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.67,60.007,1472027403,"201051344001093","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,530080.6,530080.6,4545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027467,916140.00
08/24/2016 04:30,2,0.000,ALERT,212.38,300.87,59.922,1472027403,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,539449.0,539449.0,4540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027469,916141.00
08/24/2016 04:30,2,0.000,ALERT,212.83,300.27,59.975,1472027403,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,528782.3,528782.3,4521,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472027471,916142.00
08/24/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1472027403,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,539676.8,539676.8,4525,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027473,916143.00
08/24/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1472027403,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,531928.6,531928.6,4521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027475,916144.00
08/24/2016 04:30,2,0.000,ALERT,212.61,300.27,59.933,1472027403,"201051344001158","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,524187.8,524187.8,4527,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027476,916145.00
08/24/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1472027403,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,531616.7,531616.7,4531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027478,916146.00
08/24/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1472027403,"274151322000087","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,746303.7,746303.7,4549,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472027480,916147.00
08/24/2016 04:45,2,0.000,ALERT,213.06,301.17,59.970,1472028303,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,531127.9,531127.9,4532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028305,916148.00
08/24/2016 04:45,2,0.000,ALERT,212.61,300.27,59.965,1472028303,"274151322000085","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,774021.7,774021.7,4491,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028307,916149.00
08/24/2016 04:45,2,0.000,ALERT,213.29,301.17,59.959,1472028303,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,522641.1,522641.1,4527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028308,916150.00
08/24/2016 04:45,2,0.000,ALERT,212.83,301.17,59.975,1472028303,"201051344000469","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,525005.1,525005.1,4542,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028310,916151.00
08/24/2016 04:45,2,0.000,ALERT,212.61,299.67,59.975,1472028303,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,525957.1,525957.1,4525,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028312,916152.00
08/24/2016 04:45,2,0.000,ALERT,212.16,301.17,59.970,1472028303,"274151322000052","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,794360.2,794360.2,4488,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028314,916153.00
08/24/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1472028303,"201051344000585","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,535280.7,535280.7,4518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028315,916154.00
08/24/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1472028303,"201051344001230","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,529201.4,529201.4,4544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028317,916155.00
08/24/2016 04:45,2,0.000,ALERT,213.29,300.57,59.975,1472028303,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,521960.7,521960.7,4521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028319,916156.00
08/24/2016 04:45,2,0.000,ALERT,212.38,299.67,59.954,1472028303,"201051344000955","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,535674.6,535674.6,4529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028321,916157.00
08/24/2016 04:45,2,0.000,ALERT,212.38,300.27,59.986,1472028303,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,651465.6,651465.6,4572,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028323,916158.00
08/24/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1472028303,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,539262.4,539262.4,4533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028325,916159.00
08/24/2016 04:45,2,0.000,ALERT,212.61,299.97,59.981,1472028303,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,532926.8,532926.8,4524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028327,916160.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.67,59.981,1472028303,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,534436.6,534436.6,4532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028329,916161.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.37,59.981,1472028303,"201051344000417","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,525828.1,525828.1,4526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028330,916162.00
08/24/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1472028303,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,787167.5,787167.5,4501,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028332,916163.00
08/24/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1472028303,"274151322000076","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,839801.0,839801.0,4502,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028334,916164.00
08/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1472028303,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,523853.7,523853.7,4531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028336,916165.00
08/24/2016 04:45,2,0.000,ALERT,212.16,301.47,59.981,1472028303,"274151322000095","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,831319.4,831319.4,4511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028338,916166.00
08/24/2016 04:45,2,0.000,ALERT,212.61,301.47,59.975,1472028303,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,515943.0,515943.0,4547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028339,916167.00
08/24/2016 04:45,2,0.000,ALERT,212.38,299.07,59.981,1472028303,"201051344001025","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,534159.6,534159.6,4527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028341,916168.00
08/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.938,1472028303,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,531224.4,531224.4,4527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028343,916169.00
08/24/2016 04:45,2,0.000,ALERT,213.51,301.47,59.975,1472028303,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,530423.9,530423.9,4528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028345,916170.00
08/24/2016 04:45,2,0.000,ALERT,213.06,299.67,59.975,1472028303,"201051344000685","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,533692.7,533692.7,4540,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028347,916171.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.07,60.002,1472028303,"201051344000917","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,530660.9,530660.9,4547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028349,916172.00
08/24/2016 04:45,2,0.000,ALERT,213.06,299.97,59.986,1472028303,"201051344001145","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,535858.1,535858.1,4544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028351,916173.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.07,59.954,1472028303,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,528747.9,528747.9,4524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028353,916174.00
08/24/2016 04:45,2,0.000,ALERT,211.93,300.87,59.991,1472028303,"274151322000088","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,758177.3,758177.3,4495,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028355,916175.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.67,59.986,1472028303,"274151322000068","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,651744.6,651744.6,4564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028357,916176.00
08/24/2016 04:45,2,0.000,ALERT,212.38,299.67,59.981,1472028303,"201051344001135","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,524898.8,524898.8,4522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028358,916177.00
08/24/2016 04:45,2,0.000,ALERT,212.61,302.07,60.007,1472028303,"201051344000594","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,535619.3,535619.3,4528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028360,916178.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.37,59.986,1472028303,"201051344001203","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,532915.4,532915.4,4535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028362,916179.00
08/24/2016 04:45,2,0.000,ALERT,212.16,300.87,59.975,1472028303,"274151322000054","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,773889.2,773889.2,4490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028364,916180.00
08/24/2016 04:45,2,0.000,ALERT,212.83,301.17,60.028,1472028303,"201051344000867","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,522929.3,522929.3,4530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028365,916181.00
08/24/2016 04:45,2,0.000,ALERT,212.83,299.67,59.981,1472028303,"201051344001093","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,530080.6,530080.6,4547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028367,916182.00
08/24/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1472028303,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,539449.0,539449.0,4542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028369,916183.00
08/24/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1472028303,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,528782.3,528782.3,4523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028371,916184.00
08/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.949,1472028303,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,539676.8,539676.8,4527,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028373,916185.00
08/24/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1472028303,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,531928.6,531928.6,4523,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028374,916186.00
08/24/2016 04:45,2,0.000,ALERT,212.83,300.87,59.986,1472028303,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,524187.8,524187.8,4529,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028376,916187.00
08/24/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1472028303,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,531616.7,531616.7,4533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472028378,916188.00
08/24/2016 04:45,2,0.000,ALERT,212.16,299.97,59.991,1472028303,"274151322000087","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,746303.7,746303.7,4551,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472028380,916189.00
08/24/2016 05:00,2,0.000,ALERT,212.83,300.57,59.975,1472029203,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,531127.9,531127.9,4534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029205,916190.00
08/24/2016 05:00,2,0.000,ALERT,211.70,299.37,59.975,1472029203,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,774021.7,774021.7,4493,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029207,916191.00
08/24/2016 05:00,2,0.000,ALERT,212.83,300.27,60.028,1472029203,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,522641.1,522641.1,4529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029209,916192.00
08/24/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1472029203,"201051344000469","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,525005.1,525005.1,4544,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029211,916193.00
08/24/2016 05:00,2,0.000,ALERT,211.93,298.77,59.981,1472029203,"201051344000646","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,525957.1,525957.1,4527,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029213,916194.00
08/24/2016 05:00,2,0.000,ALERT,211.70,300.57,59.975,1472029203,"274151322000052","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,794360.2,794360.2,4490,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029215,916195.00
08/24/2016 05:00,2,0.000,ALERT,212.38,299.07,59.959,1472029203,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,535280.7,535280.7,4520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029217,916196.00
08/24/2016 05:00,2,0.000,ALERT,212.16,299.37,60.012,1472029203,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,529201.4,529201.4,4546,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029218,916197.00
08/24/2016 05:00,2,0.000,ALERT,212.61,299.67,59.975,1472029203,"201051344000582","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,521960.7,521960.7,4523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029220,916198.00
08/24/2016 05:00,2,0.000,ALERT,211.70,298.77,59.965,1472029203,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,535674.6,535674.6,4531,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029222,916199.00
08/24/2016 05:00,2,0.000,ALERT,211.70,299.37,59.954,1472029203,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,651465.6,651465.6,4574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029224,916200.00
08/24/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1472029203,"201051344000579","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,539262.4,539262.4,4535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029226,916201.00
08/24/2016 05:00,2,0.000,ALERT,211.93,299.37,59.965,1472029203,"201051344000890","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,532926.8,532926.8,4526,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029227,916202.00
08/24/2016 05:00,2,0.000,ALERT,212.16,298.77,59.970,1472029203,"201051344000438","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,534436.6,534436.6,4534,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029229,916203.00
08/24/2016 05:00,2,0.000,ALERT,212.38,298.17,59.959,1472029203,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,525828.1,525828.1,4528,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029231,916204.00
08/24/2016 05:00,2,0.000,ALERT,211.93,299.67,59.975,1472029203,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,787167.5,787167.5,4503,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029233,916205.00
08/24/2016 05:00,2,0.000,ALERT,212.38,299.97,59.959,1472029203,"274151322000076","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,839801.0,839801.0,4504,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029235,916206.00
08/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.959,1472029203,"201051344000868","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,523853.7,523853.7,4533,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029237,916207.00
08/24/2016 05:00,2,0.000,ALERT,211.70,300.57,59.954,1472029203,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,831319.4,831319.4,4513,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029238,916208.00
08/24/2016 05:00,2,0.000,ALERT,212.16,300.87,59.975,1472029203,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,515943.0,515943.0,4549,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029240,916209.00
08/24/2016 05:00,2,0.000,ALERT,211.93,298.17,59.954,1472029203,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,534159.6,534159.6,4529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029242,916210.00
08/24/2016 05:00,2,0.000,ALERT,212.16,300.87,59.912,1472029203,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,531224.4,531224.4,4529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029244,916211.00
08/24/2016 05:00,2,0.000,ALERT,212.83,300.57,59.959,1472029203,"201051344000853","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,530423.9,530423.9,4530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029246,916212.00
08/24/2016 05:00,2,0.000,ALERT,212.61,299.07,59.901,1472029203,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,533692.7,533692.7,4542,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029248,916213.00
08/24/2016 05:00,2,0.000,ALERT,212.16,298.47,59.954,1472029203,"201051344000917","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,530660.9,530660.9,4549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029249,916214.00
08/24/2016 05:00,2,0.000,ALERT,212.38,299.07,59.959,1472029203,"201051344001145","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,535858.1,535858.1,4546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029251,916215.00
08/24/2016 05:00,2,0.000,ALERT,212.16,298.17,59.954,1472029203,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,528747.9,528747.9,4526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029253,916216.00
08/24/2016 05:00,2,0.000,ALERT,211.48,300.27,59.949,1472029203,"274151322000088","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,758177.3,758177.3,4497,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029255,916217.00
08/24/2016 05:00,2,0.000,ALERT,212.16,299.07,59.944,1472029203,"274151322000068","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,651744.6,651744.6,4566,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029257,916218.00
08/24/2016 05:00,2,0.000,ALERT,211.93,298.77,59.965,1472029203,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,524898.8,524898.8,4524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029258,916219.00
