ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 05:00,2,0.000,ALERT,211.93,301.47,59.949,1472029203,"201051344000594","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,535619.3,535619.3,4530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029260,916220.00
08/24/2016 05:00,2,0.000,ALERT,212.16,298.47,59.954,1472029203,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,532915.4,532915.4,4537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029262,916221.00
08/24/2016 05:00,2,0.000,ALERT,211.48,300.27,59.928,1472029203,"274151322000054","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,773889.2,773889.2,4492,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029264,916222.00
08/24/2016 05:00,2,0.000,ALERT,212.38,300.27,59.954,1472029203,"201051344000867","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,522929.3,522929.3,4532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029266,916223.00
08/24/2016 05:00,2,0.000,ALERT,212.16,299.07,59.944,1472029203,"201051344001093","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,530080.6,530080.6,4549,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029267,916224.00
08/24/2016 05:00,2,0.000,ALERT,211.93,300.57,59.938,1472029203,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,539449.0,539449.0,4544,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029269,916225.00
08/24/2016 05:00,2,0.000,ALERT,212.38,300.27,59.954,1472029203,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,528782.3,528782.3,4525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029271,916226.00
08/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.954,1472029203,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,539676.8,539676.8,4529,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029273,916227.00
08/24/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1472029203,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,531928.6,531928.6,4525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029275,916228.00
08/24/2016 05:00,2,0.000,ALERT,212.16,300.57,59.949,1472029203,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,524187.8,524187.8,4531,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029277,916229.00
08/24/2016 05:00,2,0.000,ALERT,212.83,301.47,59.965,1472029203,"201051344000576","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,531616.7,531616.7,4535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472029279,916230.00
08/24/2016 05:00,2,0.000,ALERT,211.93,299.67,59.991,1472029203,"274151322000087","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,746303.7,746303.7,4553,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472029280,916231.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.97,60.012,1472030104,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,531127.9,531127.9,4536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030106,916232.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.37,59.965,1472030104,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,774021.7,774021.7,4495,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030108,916233.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1472030104,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,522641.1,522641.1,4531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030110,916234.00
08/24/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1472030104,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,525005.1,525005.1,4546,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030112,916235.00
08/24/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1472030104,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,525957.1,525957.1,4529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030114,916236.00
08/24/2016 05:15,2,0.000,ALERT,211.03,299.07,59.928,1472030104,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,794360.2,794360.2,4492,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030115,916237.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.07,59.970,1472030104,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,535280.7,535280.7,4522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030117,916238.00
08/24/2016 05:15,2,0.000,ALERT,212.16,299.37,59.970,1472030104,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,529201.4,529201.4,4548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030119,916239.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1472030104,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,521960.7,521960.7,4525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030121,916240.00
08/24/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1472030104,"201051344000955","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,535674.6,535674.6,4533,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030123,916241.00
08/24/2016 05:15,2,0.000,ALERT,211.48,298.77,59.981,1472030104,"274151322000094","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,651465.6,651465.6,4576,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030124,916242.00
08/24/2016 05:15,2,0.000,ALERT,211.93,300.57,59.970,1472030104,"201051344000579","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,539262.4,539262.4,4537,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030126,916243.00
08/24/2016 05:15,2,0.000,ALERT,211.93,299.37,59.959,1472030104,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,532926.8,532926.8,4528,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030128,916244.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.77,60.002,1472030104,"201051344000438","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,534436.6,534436.6,4536,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030130,916245.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.17,59.975,1472030104,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,525828.1,525828.1,4530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030131,916246.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.37,59.991,1472030104,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,787167.5,787167.5,4505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030133,916247.00
08/24/2016 05:15,2,0.000,ALERT,211.93,299.67,59.959,1472030104,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,839801.0,839801.0,4506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030135,916248.00
08/24/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1472030104,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,523853.7,523853.7,4535,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030137,916249.00
08/24/2016 05:15,2,0.000,ALERT,211.25,300.57,59.944,1472030104,"274151322000095","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,831319.4,831319.4,4515,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030139,916250.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1472030104,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,515943.0,515943.0,4551,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030141,916251.00
08/24/2016 05:15,2,0.000,ALERT,211.93,298.17,59.970,1472030104,"201051344001025","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,534159.6,534159.6,4531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030143,916252.00
08/24/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1472030104,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,531224.4,531224.4,4531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030144,916253.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.67,59.965,1472030104,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,530423.9,530423.9,4532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030146,916254.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.07,59.938,1472030104,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,533692.7,533692.7,4544,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030148,916255.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.17,59.996,1472030104,"201051344000917","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,530660.9,530660.9,4551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030150,916256.00
08/24/2016 05:15,2,0.000,ALERT,212.38,299.07,59.970,1472030104,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,535858.1,535858.1,4548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030152,916257.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.17,59.928,1472030104,"201051344000651","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,528747.9,528747.9,4528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030154,916258.00
08/24/2016 05:15,2,0.000,ALERT,211.03,299.07,59.965,1472030104,"274151322000088","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,758177.3,758177.3,4499,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030156,916259.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.47,59.975,1472030104,"274151322000068","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,651744.6,651744.6,4568,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030157,916260.00
08/24/2016 05:15,2,0.000,ALERT,211.70,298.77,59.970,1472030104,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,524898.8,524898.8,4526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030159,916261.00
08/24/2016 05:15,2,0.000,ALERT,211.70,300.57,59.970,1472030104,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,535619.3,535619.3,4532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030161,916262.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.47,59.975,1472030104,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,532915.4,532915.4,4539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030163,916263.00
08/24/2016 05:15,2,0.000,ALERT,211.48,299.97,59.970,1472030104,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,773889.2,773889.2,4494,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030165,916264.00
08/24/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1472030104,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,522929.3,522929.3,4534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030166,916265.00
08/24/2016 05:15,2,0.000,ALERT,212.16,298.77,59.975,1472030104,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,530080.6,530080.6,4551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472030168,916266.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.97,59.954,1472030104,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,539449.0,539449.0,4546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030170,916267.00
08/24/2016 05:15,2,0.000,ALERT,212.16,299.07,59.959,1472030104,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,528782.3,528782.3,4527,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030172,916268.00
08/24/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1472030104,"201051344000569","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,539676.8,539676.8,4531,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030174,916269.00
08/24/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1472030104,"201051344000983","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,531928.6,531928.6,4527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030176,916270.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1472030104,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,524187.8,524187.8,4533,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030177,916271.00
08/24/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1472030104,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,531616.7,531616.7,4537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030179,916272.00
08/24/2016 05:15,2,0.000,ALERT,211.70,299.07,59.965,1472030104,"274151322000087","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,746303.7,746303.7,4555,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472030181,916273.00
08/24/2016 05:30,2,0.000,ALERT,212.38,299.97,59.996,1472031004,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,531127.9,531127.9,4538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031006,916274.00
08/24/2016 05:30,2,0.000,ALERT,211.70,298.77,59.991,1472031004,"274151322000085","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,774021.7,774021.7,4497,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031008,916275.00
08/24/2016 05:30,2,0.000,ALERT,212.38,299.67,59.991,1472031004,"201051344000633","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,522641.1,522641.1,4533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031010,916276.00
08/24/2016 05:30,2,0.000,ALERT,211.93,299.97,60.002,1472031004,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,525005.1,525005.1,4548,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031011,916277.00
08/24/2016 05:30,2,0.000,ALERT,211.70,298.47,59.986,1472031004,"201051344000646","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,525957.1,525957.1,4531,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031013,916278.00
08/24/2016 05:30,2,0.000,ALERT,211.25,299.67,59.986,1472031004,"274151322000052","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,794360.2,794360.2,4494,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031015,916279.00
08/24/2016 05:30,2,0.000,ALERT,212.16,299.07,59.959,1472031004,"201051344000585","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,535280.7,535280.7,4524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031017,916280.00
08/24/2016 05:30,2,0.000,ALERT,211.93,299.07,59.991,1472031004,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,529201.4,529201.4,4550,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031019,916281.00
08/24/2016 05:30,2,0.000,ALERT,212.38,299.67,59.975,1472031004,"201051344000582","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,521960.7,521960.7,4527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031021,916282.00
08/24/2016 05:30,2,0.000,ALERT,211.70,298.77,59.954,1472031004,"201051344000955","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,535674.6,535674.6,4535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031023,916283.00
08/24/2016 05:30,2,0.000,ALERT,211.70,299.07,59.986,1472031004,"274151322000094","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,651465.6,651465.6,4578,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031024,916284.00
08/24/2016 05:30,2,0.000,ALERT,211.93,300.57,59.986,1472031004,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,539262.4,539262.4,4539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031026,916285.00
08/24/2016 05:30,2,0.000,ALERT,211.70,299.07,59.954,1472031004,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,532926.8,532926.8,4530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031028,916286.00
08/24/2016 05:30,2,0.000,ALERT,211.93,298.77,59.991,1472031004,"201051344000438","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,534436.6,534436.6,4538,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031030,916287.00
08/24/2016 05:30,2,0.000,ALERT,212.16,298.17,59.965,1472031004,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,525828.1,525828.1,4532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031032,916288.00
08/24/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1472031004,"274151322000083","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,787167.5,787167.5,4507,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031033,916289.00
08/24/2016 05:30,2,0.000,ALERT,211.93,299.07,59.970,1472031004,"274151322000076","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,839801.0,839801.0,4508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031035,916290.00
08/24/2016 05:30,2,0.000,ALERT,211.70,300.57,60.012,1472031004,"201051344000868","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,523853.7,523853.7,4537,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031037,916291.00
08/24/2016 05:30,2,0.000,ALERT,211.48,299.97,59.981,1472031004,"274151322000095","219011344069620",0.00,19.50,0,298.77,301.47,0.0,0.0,0.000,831319.4,831319.4,4517,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031039,916292.00
08/24/2016 05:30,2,0.000,ALERT,211.70,299.97,60.012,1472031004,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,515943.0,515943.0,4553,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031041,916293.00
08/24/2016 05:30,2,0.000,ALERT,211.70,298.17,59.975,1472031004,"201051344001025","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,534159.6,534159.6,4533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031042,916294.00
08/24/2016 05:30,2,0.000,ALERT,211.70,300.27,59.944,1472031004,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,531224.4,531224.4,4533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031044,916295.00
08/24/2016 05:30,2,0.000,ALERT,212.38,299.97,59.944,1472031004,"201051344000853","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,530423.9,530423.9,4534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031046,916296.00
08/24/2016 05:30,2,0.000,ALERT,212.16,298.77,59.981,1472031004,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,533692.7,533692.7,4546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031048,916297.00
08/24/2016 05:30,2,0.000,ALERT,211.93,298.17,60.012,1472031004,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,530660.9,530660.9,4553,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031050,916298.00
08/24/2016 05:30,2,0.000,ALERT,212.38,299.07,59.986,1472031004,"201051344001145","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,535858.1,535858.1,4550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031052,916299.00
08/24/2016 05:30,2,0.000,ALERT,212.16,298.17,60.023,1472031004,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,528747.9,528747.9,4530,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031053,916300.00
08/24/2016 05:30,2,0.000,ALERT,211.03,298.77,59.975,1472031004,"274151322000088","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,758177.3,758177.3,4501,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031055,916301.00
08/24/2016 05:30,2,0.000,ALERT,212.16,298.77,59.949,1472031004,"274151322000068","219011344069620",0.00,20.70,0,296.96,299.67,0.0,0.0,0.000,651744.6,651744.6,4570,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031057,916302.00
08/24/2016 05:30,2,0.000,ALERT,211.70,298.47,59.970,1472031004,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,524898.8,524898.8,4528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031059,916303.00
08/24/2016 05:30,2,0.000,ALERT,211.70,300.57,60.002,1472031004,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,535619.3,535619.3,4534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031061,916304.00
08/24/2016 05:30,2,0.000,ALERT,211.93,298.47,59.933,1472031004,"201051344001203","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,532915.4,532915.4,4541,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031063,916305.00
08/24/2016 05:30,2,0.000,ALERT,211.03,298.77,59.970,1472031004,"274151322000054","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,773889.2,773889.2,4496,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031065,916306.00
08/24/2016 05:30,2,0.000,ALERT,211.93,299.37,59.970,1472031004,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,522929.3,522929.3,4536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031066,916307.00
08/24/2016 05:30,2,0.000,ALERT,211.48,298.17,59.970,1472031004,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,530080.6,530080.6,4553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031068,916308.00
08/24/2016 05:30,2,0.000,ALERT,211.25,299.37,59.986,1472031004,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,539449.0,539449.0,4548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031070,916309.00
08/24/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1472031004,"201051344000648","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,528782.3,528782.3,4529,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031072,916310.00
08/24/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1472031004,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,539676.8,539676.8,4533,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031074,916311.00
08/24/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1472031004,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,531928.6,531928.6,4529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031075,916312.00
08/24/2016 05:30,2,0.000,ALERT,211.48,299.07,59.959,1472031004,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,524187.8,524187.8,4535,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031077,916313.00
08/24/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1472031004,"201051344000576","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,531616.7,531616.7,4539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031079,916314.00
08/24/2016 05:30,2,0.000,ALERT,211.03,297.87,59.944,1472031004,"274151322000087","219011344069620",0.00,20.70,0,297.26,300.27,0.0,0.0,0.000,746303.7,746303.7,4557,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031081,916315.00
08/24/2016 05:45,2,0.000,ALERT,211.93,299.07,59.912,1472031904,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,531127.9,531127.9,4540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031906,916316.00
08/24/2016 05:45,2,0.000,ALERT,211.03,297.87,59.959,1472031904,"274151322000085","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,774021.7,774021.7,4499,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031908,916317.00
08/24/2016 05:45,2,0.000,ALERT,211.93,298.77,59.954,1472031904,"201051344000633","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,522641.1,522641.1,4535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031909,916318.00
08/24/2016 05:45,2,0.000,ALERT,211.48,299.07,59.928,1472031904,"201051344000469","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,525005.1,525005.1,4550,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031911,916319.00
08/24/2016 05:45,2,0.000,ALERT,210.80,297.57,60.012,1472031904,"201051344000646","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,525957.1,525957.1,4533,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031913,916320.00
08/24/2016 05:45,2,0.000,ALERT,210.80,298.77,59.954,1472031904,"274151322000052","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,794360.2,794360.2,4496,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031915,916321.00
08/24/2016 05:45,2,0.000,ALERT,211.25,297.87,59.996,1472031904,"201051344000585","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,535280.7,535280.7,4526,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031917,916322.00
08/24/2016 05:45,2,0.000,ALERT,211.03,298.47,59.954,1472031904,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,529201.4,529201.4,4552,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031919,916323.00
08/24/2016 05:45,2,0.000,ALERT,211.25,298.47,59.981,1472031904,"201051344000582","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,521960.7,521960.7,4529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031920,916324.00
08/24/2016 05:45,2,0.000,ALERT,210.35,296.96,59.954,1472031904,"201051344000955","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,535674.6,535674.6,4537,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031922,916325.00
08/24/2016 05:45,2,0.000,ALERT,210.80,297.26,59.949,1472031904,"274151322000094","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,651465.6,651465.6,4580,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031924,916326.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1472031904,"201051344000579","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,539262.4,539262.4,4541,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031926,916327.00
08/24/2016 05:45,2,0.000,ALERT,210.80,297.87,59.949,1472031904,"201051344000890","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,532926.8,532926.8,4532,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031928,916328.00
08/24/2016 05:45,2,0.000,ALERT,211.03,297.57,59.901,1472031904,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,534436.6,534436.6,4540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031930,916329.00
08/24/2016 05:45,2,0.000,ALERT,211.03,296.96,59.959,1472031904,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,525828.1,525828.1,4534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031931,916330.00
08/24/2016 05:45,2,0.000,ALERT,211.03,298.77,59.954,1472031904,"274151322000083","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,787167.5,787167.5,4509,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031933,916331.00
08/24/2016 05:45,2,0.000,ALERT,211.48,297.57,59.954,1472031904,"274151322000076","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,839801.0,839801.0,4510,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031935,916332.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.954,1472031904,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,523853.7,523853.7,4539,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031937,916333.00
08/24/2016 05:45,2,0.000,ALERT,210.80,299.07,59.991,1472031904,"274151322000095","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,831319.4,831319.4,4519,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031939,916334.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1472031904,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,515943.0,515943.0,4555,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031940,916335.00
08/24/2016 05:45,2,0.000,ALERT,210.80,296.66,59.954,1472031904,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,534159.6,534159.6,4535,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031942,916336.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1472031904,"201051344000458","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,531224.4,531224.4,4535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031944,916337.00
08/24/2016 05:45,2,0.000,ALERT,211.93,299.07,59.954,1472031904,"201051344000853","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,530423.9,530423.9,4536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031946,916338.00
08/24/2016 05:45,2,0.000,ALERT,211.25,297.57,59.954,1472031904,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,533692.7,533692.7,4548,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031948,916339.00
08/24/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1472031904,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,530660.9,530660.9,4555,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031949,916340.00
08/24/2016 05:45,2,0.000,ALERT,211.03,298.17,59.959,1472031904,"201051344001145","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,535858.1,535858.1,4552,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031951,916341.00
08/24/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1472031904,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,528747.9,528747.9,4532,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031953,916342.00
08/24/2016 05:45,2,0.000,ALERT,210.57,298.47,59.954,1472031904,"274151322000088","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,758177.3,758177.3,4503,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031955,916343.00
08/24/2016 05:45,2,0.000,ALERT,211.48,297.57,59.986,1472031904,"274151322000068","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,651744.6,651744.6,4572,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031957,916344.00
08/24/2016 05:45,2,0.000,ALERT,210.57,297.57,60.002,1472031904,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,524898.8,524898.8,4530,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031958,916345.00
08/24/2016 05:45,2,0.000,ALERT,211.03,299.97,59.949,1472031904,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,535619.3,535619.3,4536,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031960,916346.00
08/24/2016 05:45,2,0.000,ALERT,210.80,296.96,59.949,1472031904,"201051344001203","219011344069620",0.00,19.30,0,296.06,302.07,0.0,0.0,0.000,532915.4,532915.4,4543,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031962,916347.00
08/24/2016 05:45,2,0.000,ALERT,210.80,298.17,59.954,1472031904,"274151322000054","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,773889.2,773889.2,4498,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031964,916348.00
08/24/2016 05:45,2,0.000,ALERT,211.48,299.07,59.959,1472031904,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,522929.3,522929.3,4538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031966,916349.00
08/24/2016 05:45,2,0.000,ALERT,210.57,296.96,59.959,1472031904,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,530080.6,530080.6,4555,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031967,916350.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1472031904,"201051344000900","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,539449.0,539449.0,4550,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031969,916351.00
08/24/2016 05:45,2,0.000,ALERT,211.48,298.77,59.965,1472031904,"201051344000648","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,528782.3,528782.3,4531,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031971,916352.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.959,1472031904,"201051344000569","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,539676.8,539676.8,4535,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031973,916353.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.67,59.938,1472031904,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,531928.6,531928.6,4531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031975,916354.00
08/24/2016 05:45,2,0.000,ALERT,211.25,299.07,59.965,1472031904,"201051344001158","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,524187.8,524187.8,4537,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031977,916355.00
08/24/2016 05:45,2,0.000,ALERT,211.70,299.67,59.917,1472031904,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,531616.7,531616.7,4541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472031978,916356.00
08/24/2016 05:45,2,0.000,ALERT,211.03,297.26,59.954,1472031904,"274151322000087","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,746303.7,746303.7,4559,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472031980,916357.00
08/24/2016 06:00,2,0.000,ALERT,212.16,299.67,59.949,1472032803,"201051344000645","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,531127.9,531127.9,4542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032805,916358.00
08/24/2016 06:00,2,0.000,ALERT,210.57,297.57,59.949,1472032803,"274151322000085","219011344069620",0.00,20.00,0,296.06,303.88,0.0,0.0,0.000,774021.7,774021.7,4501,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032807,916359.00
08/24/2016 06:00,2,0.000,ALERT,212.16,299.67,59.965,1472032803,"201051344000633","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,522641.1,522641.1,4537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032809,916360.00
08/24/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1472032803,"201051344000469","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,525005.1,525005.1,4552,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032811,916361.00
08/24/2016 06:00,2,0.000,ALERT,210.80,297.57,59.954,1472032803,"201051344000646","219011344069620",0.00,19.30,0,295.16,305.08,0.0,0.0,0.000,525957.1,525957.1,4535,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032813,916362.00
08/24/2016 06:00,2,0.000,ALERT,210.35,296.66,59.933,1472032803,"274151322000052","219011344069620",0.00,20.00,0,295.46,304.48,0.0,0.0,0.000,794360.2,794360.2,4498,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032814,916363.00
08/24/2016 06:00,2,0.000,ALERT,211.25,297.87,59.928,1472032803,"201051344000585","219011344069620",0.00,19.30,0,295.46,304.78,0.0,0.0,0.000,535280.7,535280.7,4528,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032816,916364.00
