ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 06:00,2,0.000,ALERT,211.25,298.47,59.986,1472032803,"201051344001230","219011344069620",0.00,19.30,0,295.76,306.28,0.0,0.0,0.000,529201.4,529201.4,4554,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032818,916365.00
08/24/2016 06:00,2,0.000,ALERT,211.70,298.77,59.944,1472032803,"201051344000582","219011344069620",0.00,19.00,0,296.36,305.68,0.0,0.0,0.000,521960.7,521960.7,4531,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032820,916366.00
08/24/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1472032803,"201051344000955","219011344069620",0.00,19.50,0,295.46,305.38,0.0,0.0,0.000,535674.6,535674.6,4539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032822,916367.00
08/24/2016 06:00,2,0.000,ALERT,210.57,297.26,59.917,1472032803,"274151322000094","219011344069620",0.00,19.50,0,295.46,303.58,0.0,0.0,0.000,651465.6,651465.6,4582,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032824,916368.00
08/24/2016 06:00,2,0.000,ALERT,211.70,300.87,59.944,1472032803,"201051344000579","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,539262.4,539262.4,4543,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032826,916369.00
08/24/2016 06:00,2,0.000,ALERT,211.03,298.17,59.938,1472032803,"201051344000890","219011344069620",0.00,19.50,0,295.76,306.88,0.0,0.0,0.000,532926.8,532926.8,4534,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032827,916370.00
08/24/2016 06:00,2,0.000,ALERT,211.25,298.17,59.938,1472032803,"201051344000438","219011344069620",0.00,19.00,0,295.76,305.98,0.0,0.0,0.000,534436.6,534436.6,4542,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032829,916371.00
08/24/2016 06:00,2,0.000,ALERT,211.48,297.26,59.938,1472032803,"201051344000417","219011344069620",0.00,19.50,0,294.86,305.08,0.0,0.0,0.000,525828.1,525828.1,4536,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032831,916372.00
08/24/2016 06:00,2,0.000,ALERT,210.80,298.47,59.917,1472032803,"274151322000083","219011344069620",0.00,19.50,0,296.06,304.78,0.0,0.0,0.000,787167.5,787167.5,4511,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032833,916373.00
08/24/2016 06:00,2,0.000,ALERT,211.25,297.26,59.981,1472032803,"274151322000076","219011344069620",0.00,20.00,0,295.76,303.58,0.0,0.0,0.000,839801.0,839801.0,4512,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032834,916374.00
08/24/2016 06:00,2,0.000,ALERT,211.48,300.57,59.891,1472032803,"201051344000868","219011344069620",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,523853.7,523853.7,4541,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032836,916375.00
08/24/2016 06:00,2,0.000,ALERT,210.57,298.77,59.933,1472032803,"274151322000095","219011344069620",0.00,19.50,0,296.96,305.08,0.0,0.0,0.000,831319.4,831319.4,4521,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032838,916376.00
08/24/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1472032803,"201051344000988","219011344069620",0.00,19.30,0,294.26,302.07,0.0,0.0,0.000,515943.0,515943.0,4557,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032840,916377.00
08/24/2016 06:00,2,0.000,ALERT,211.03,297.26,59.938,1472032803,"201051344001025","219011344069620",0.00,19.00,0,295.16,305.68,0.0,0.0,0.000,534159.6,534159.6,4537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032842,916378.00
08/24/2016 06:00,2,0.000,ALERT,211.70,300.27,59.938,1472032803,"201051344000458","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,531224.4,531224.4,4537,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032844,916379.00
08/24/2016 06:00,2,0.000,ALERT,212.38,300.27,59.944,1472032803,"201051344000853","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,530423.9,530423.9,4538,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032845,916380.00
08/24/2016 06:00,2,0.000,ALERT,211.48,297.87,59.944,1472032803,"201051344000685","219011344069620",0.00,19.50,0,295.76,305.98,0.0,0.0,0.000,533692.7,533692.7,4550,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032847,916381.00
08/24/2016 06:00,2,0.000,ALERT,211.25,297.26,59.912,1472032803,"201051344000917","219011344069620",0.00,20.00,0,294.56,304.18,0.0,0.0,0.000,530660.9,530660.9,4557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032849,916382.00
08/24/2016 06:00,2,0.000,ALERT,211.48,298.17,59.933,1472032803,"201051344001145","219011344069620",0.00,19.00,0,296.36,306.88,0.0,0.0,0.000,535858.1,535858.1,4554,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032851,916383.00
08/24/2016 06:00,2,0.000,ALERT,211.48,297.26,59.933,1472032803,"201051344000651","219011344069620",0.00,18.70,0,295.46,304.78,0.0,0.0,0.000,528747.9,528747.9,4534,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032853,916384.00
08/24/2016 06:00,2,0.000,ALERT,210.12,297.87,59.928,1472032803,"274151322000088","219011344069620",0.00,20.30,0,295.76,303.88,0.0,0.0,0.000,758177.3,758177.3,4505,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032854,916385.00
08/24/2016 06:00,2,0.000,ALERT,211.03,297.26,59.938,1472032803,"274151322000068","219011344069620",0.00,20.70,0,295.16,302.98,0.0,0.0,0.000,651744.6,651744.6,4574,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032856,916386.00
08/24/2016 06:00,2,0.000,ALERT,210.80,297.87,59.901,1472032803,"201051344001135","219011344069620",0.00,19.00,0,295.76,305.68,0.0,0.0,0.000,524898.8,524898.8,4532,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032858,916387.00
08/24/2016 06:00,2,0.000,ALERT,211.48,300.87,59.896,1472032803,"201051344000594","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,535619.3,535619.3,4538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032860,916388.00
08/24/2016 06:00,2,0.000,ALERT,211.25,297.57,59.938,1472032803,"201051344001203","219011344069620",0.00,19.30,0,295.76,306.88,0.0,0.0,0.000,532915.4,532915.4,4545,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032862,916389.00
08/24/2016 06:00,2,0.000,ALERT,210.35,298.17,59.933,1472032803,"274151322000054","219011344069620",0.00,20.30,0,295.76,303.88,0.0,0.0,0.000,773889.2,773889.2,4500,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032863,916390.00
08/24/2016 06:00,2,0.000,ALERT,211.93,299.67,59.975,1472032803,"201051344000867","219011344069620",0.00,19.50,0,296.36,302.98,0.0,0.0,0.000,522929.3,522929.3,4540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032865,916391.00
08/24/2016 06:00,2,0.000,ALERT,211.25,298.17,59.959,1472032803,"201051344001093","219011344069620",0.00,19.80,0,295.46,304.78,0.0,0.0,0.000,530080.6,530080.6,4557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032867,916392.00
08/24/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1472032803,"201051344000900","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,539449.0,539449.0,4552,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032869,916393.00
08/24/2016 06:00,2,0.000,ALERT,211.93,299.67,59.928,1472032803,"201051344000648","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,528782.3,528782.3,4533,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032871,916394.00
08/24/2016 06:00,2,0.000,ALERT,211.70,300.57,59.928,1472032803,"201051344000569","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,539676.8,539676.8,4537,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032873,916395.00
08/24/2016 06:00,2,0.000,ALERT,211.70,300.57,59.959,1472032803,"201051344000983","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,531928.6,531928.6,4533,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032874,916396.00
08/24/2016 06:00,2,0.000,ALERT,211.70,299.97,59.907,1472032803,"201051344001158","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,524187.8,524187.8,4539,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472032876,916397.00
08/24/2016 06:00,2,0.000,ALERT,212.16,300.57,59.970,1472032803,"201051344000576","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,531616.7,531616.7,4543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032878,916398.00
08/24/2016 06:00,2,0.000,ALERT,210.57,297.26,59.912,1472032803,"274151322000087","219011344069620",0.00,20.70,0,295.16,303.88,0.0,0.0,0.000,746303.7,746303.7,4561,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472032880,916399.00
08/24/2016 06:15,2,0.000,ALERT,212.38,300.57,59.991,1472033703,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,531127.9,531127.9,4544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033705,916400.00
08/24/2016 06:15,2,0.000,ALERT,211.03,298.17,59.986,1472033703,"274151322000085","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,774021.7,774021.7,4503,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033707,916401.00
08/24/2016 06:15,2,0.000,ALERT,212.38,300.27,60.018,1472033703,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,522641.1,522641.1,4539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033709,916402.00
08/24/2016 06:15,2,0.000,ALERT,211.93,300.27,59.949,1472033703,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,525005.1,525005.1,4554,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033711,916403.00
08/24/2016 06:15,2,0.000,ALERT,210.80,297.57,59.991,1472033703,"201051344000646","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,525957.1,525957.1,4537,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033712,916404.00
08/24/2016 06:15,2,0.000,ALERT,210.80,298.47,59.986,1472033703,"274151322000052","219011344069620",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,794360.2,794360.2,4500,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033714,916405.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.47,59.991,1472033703,"201051344000585","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,535280.7,535280.7,4530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033716,916406.00
08/24/2016 06:15,2,0.000,ALERT,211.25,298.47,59.996,1472033703,"201051344001230","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,529201.4,529201.4,4556,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033718,916407.00
08/24/2016 06:15,2,0.000,ALERT,211.93,299.07,59.991,1472033703,"201051344000582","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,521960.7,521960.7,4533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033720,916408.00
08/24/2016 06:15,2,0.000,ALERT,211.03,298.17,60.034,1472033703,"201051344000955","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,535674.6,535674.6,4541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033722,916409.00
08/24/2016 06:15,2,0.000,ALERT,211.03,298.17,59.975,1472033703,"274151322000094","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,651465.6,651465.6,4584,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033723,916410.00
08/24/2016 06:15,2,0.000,ALERT,211.93,301.17,59.954,1472033703,"201051344000579","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,539262.4,539262.4,4545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033725,916411.00
08/24/2016 06:15,2,0.000,ALERT,211.03,298.47,59.991,1472033703,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,532926.8,532926.8,4536,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033727,916412.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.17,59.986,1472033703,"201051344000438","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,534436.6,534436.6,4544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033729,916413.00
08/24/2016 06:15,2,0.000,ALERT,211.48,297.57,59.944,1472033703,"201051344000417","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,525828.1,525828.1,4538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033731,916414.00
08/24/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1472033703,"274151322000083","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,787167.5,787167.5,4513,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033733,916415.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.77,59.970,1472033703,"274151322000076","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,839801.0,839801.0,4514,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033735,916416.00
08/24/2016 06:15,2,0.000,ALERT,211.93,301.17,59.965,1472033703,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,523853.7,523853.7,4543,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033736,916417.00
08/24/2016 06:15,2,0.000,ALERT,211.03,299.37,59.996,1472033703,"274151322000095","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,831319.4,831319.4,4523,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033738,916418.00
08/24/2016 06:15,2,0.000,ALERT,211.70,300.27,59.944,1472033703,"201051344000988","219011344069620",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,515943.0,515943.0,4559,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033740,916419.00
08/24/2016 06:15,2,0.000,ALERT,211.25,297.57,59.981,1472033703,"201051344001025","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,534159.6,534159.6,4539,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033742,916420.00
08/24/2016 06:15,2,0.000,ALERT,211.93,300.57,59.975,1472033703,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,531224.4,531224.4,4539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033744,916421.00
08/24/2016 06:15,2,0.000,ALERT,212.61,300.27,59.981,1472033703,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,530423.9,530423.9,4540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033745,916422.00
08/24/2016 06:15,2,0.000,ALERT,211.70,298.17,59.981,1472033703,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,533692.7,533692.7,4552,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033747,916423.00
08/24/2016 06:15,2,0.000,ALERT,211.48,297.26,59.991,1472033703,"201051344000917","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,530660.9,530660.9,4559,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033749,916424.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.17,59.975,1472033703,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,535858.1,535858.1,4556,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033751,916425.00
08/24/2016 06:15,2,0.000,ALERT,211.70,297.57,59.970,1472033703,"201051344000651","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,528747.9,528747.9,4536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033753,916426.00
08/24/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1472033703,"274151322000088","219011344069620",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,758177.3,758177.3,4507,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033754,916427.00
08/24/2016 06:15,2,0.000,ALERT,211.48,297.57,59.970,1472033703,"274151322000068","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,651744.6,651744.6,4576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033756,916428.00
08/24/2016 06:15,2,0.000,ALERT,211.25,298.17,59.975,1472033703,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,524898.8,524898.8,4534,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033758,916429.00
08/24/2016 06:15,2,0.000,ALERT,211.93,301.47,59.954,1472033703,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,535619.3,535619.3,4540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033760,916430.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.17,59.981,1472033703,"201051344001203","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,532915.4,532915.4,4547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033762,916431.00
08/24/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1472033703,"274151322000054","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,773889.2,773889.2,4502,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033763,916432.00
08/24/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1472033703,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,522929.3,522929.3,4542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033765,916433.00
08/24/2016 06:15,2,0.000,ALERT,211.48,298.47,59.975,1472033703,"201051344001093","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,530080.6,530080.6,4559,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033767,916434.00
08/24/2016 06:15,2,0.000,ALERT,211.93,300.87,59.975,1472033703,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,539449.0,539449.0,4554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033769,916435.00
08/24/2016 06:15,2,0.000,ALERT,212.38,300.27,59.970,1472033703,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,528782.3,528782.3,4535,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033771,916436.00
08/24/2016 06:15,2,0.000,ALERT,211.93,301.17,59.965,1472033703,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,539676.8,539676.8,4539,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472033773,916437.00
08/24/2016 06:15,2,0.000,ALERT,211.93,300.87,59.975,1472033703,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,531928.6,531928.6,4535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033774,916438.00
08/24/2016 06:15,2,0.000,ALERT,211.93,300.27,59.975,1472033703,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,524187.8,524187.8,4541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033776,916439.00
08/24/2016 06:15,2,0.000,ALERT,212.38,300.87,59.981,1472033703,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,531616.7,531616.7,4545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033778,916440.00
08/24/2016 06:15,2,0.000,ALERT,211.03,297.87,59.970,1472033703,"274151322000087","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,746303.7,746303.7,4563,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472033780,916441.00
08/24/2016 06:30,2,0.000,ALERT,212.61,300.27,59.965,1472034603,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,531127.9,531127.9,4546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034605,916442.00
08/24/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1472034603,"274151322000085","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,774021.7,774021.7,4505,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034606,916443.00
08/24/2016 06:30,2,0.000,ALERT,212.61,299.97,59.959,1472034603,"201051344000633","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,522641.1,522641.1,4541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034608,916444.00
08/24/2016 06:30,2,0.000,ALERT,211.93,299.97,59.959,1472034603,"201051344000469","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,525005.1,525005.1,4556,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034610,916445.00
08/24/2016 06:30,2,0.000,ALERT,211.03,297.87,59.949,1472034603,"201051344000646","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,525957.1,525957.1,4539,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034612,916446.00
08/24/2016 06:30,2,0.000,ALERT,210.80,298.77,59.959,1472034603,"274151322000052","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,794360.2,794360.2,4502,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034614,916447.00
08/24/2016 06:30,2,0.000,ALERT,211.70,298.17,59.959,1472034603,"201051344000585","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,535280.7,535280.7,4532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034616,916448.00
08/24/2016 06:30,2,0.000,ALERT,211.25,298.17,59.954,1472034603,"201051344001230","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,529201.4,529201.4,4558,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034617,916449.00
08/24/2016 06:30,2,0.000,ALERT,211.70,298.77,59.959,1472034603,"201051344000582","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,521960.7,521960.7,4535,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034619,916450.00
08/24/2016 06:30,2,0.000,ALERT,211.03,297.57,60.012,1472034603,"201051344000955","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,535674.6,535674.6,4543,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034621,916451.00
08/24/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1472034603,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,651465.6,651465.6,4586,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034623,916452.00
08/24/2016 06:30,2,0.000,ALERT,211.93,300.57,59.965,1472034603,"201051344000579","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,539262.4,539262.4,4547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034624,916453.00
08/24/2016 06:30,2,0.000,ALERT,211.25,298.47,59.959,1472034603,"201051344000890","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,532926.8,532926.8,4538,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034626,916454.00
08/24/2016 06:30,2,0.000,ALERT,211.48,298.17,59.959,1472034603,"201051344000438","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,534436.6,534436.6,4546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034628,916455.00
08/24/2016 06:30,2,0.000,ALERT,211.70,297.57,60.012,1472034603,"201051344000417","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,525828.1,525828.1,4540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034630,916456.00
08/24/2016 06:30,2,0.000,ALERT,211.03,298.77,59.938,1472034603,"274151322000083","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,787167.5,787167.5,4515,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034632,916457.00
08/24/2016 06:30,2,0.000,ALERT,211.70,298.77,59.965,1472034603,"274151322000076","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,839801.0,839801.0,4516,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034633,916458.00
08/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.933,1472034603,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,523853.7,523853.7,4545,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034635,916459.00
08/24/2016 06:30,2,0.000,ALERT,211.03,299.37,59.949,1472034603,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,831319.4,831319.4,4525,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034637,916460.00
08/24/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1472034603,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,515943.0,515943.0,4561,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034639,916461.00
08/24/2016 06:30,2,0.000,ALERT,211.48,297.57,59.996,1472034603,"201051344001025","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,534159.6,534159.6,4541,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034641,916462.00
08/24/2016 06:30,2,0.000,ALERT,212.16,300.57,59.959,1472034603,"201051344000458","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,531224.4,531224.4,4541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034643,916463.00
08/24/2016 06:30,2,0.000,ALERT,212.61,300.57,59.965,1472034603,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,530423.9,530423.9,4542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034645,916464.00
08/24/2016 06:30,2,0.000,ALERT,211.93,298.47,59.965,1472034603,"201051344000685","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,533692.7,533692.7,4554,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034647,916465.00
08/24/2016 06:30,2,0.000,ALERT,211.70,297.87,59.965,1472034603,"201051344000917","219011344069620",0.00,20.00,0,294.86,301.77,0.0,0.0,0.000,530660.9,530660.9,4561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034648,916466.00
08/24/2016 06:30,2,0.000,ALERT,211.93,298.77,59.981,1472034603,"201051344001145","219011344069620",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,535858.1,535858.1,4558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034650,916467.00
08/24/2016 06:30,2,0.000,ALERT,211.70,297.57,59.965,1472034603,"201051344000651","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,528747.9,528747.9,4538,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034652,916468.00
08/24/2016 06:30,2,0.000,ALERT,210.80,298.47,59.922,1472034603,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,758177.3,758177.3,4509,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034654,916469.00
08/24/2016 06:30,2,0.000,ALERT,211.70,298.17,59.986,1472034603,"274151322000068","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,651744.6,651744.6,4578,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034655,916470.00
08/24/2016 06:30,2,0.000,ALERT,211.25,298.17,59.959,1472034603,"201051344001135","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,524898.8,524898.8,4536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034657,916471.00
08/24/2016 06:30,2,0.000,ALERT,211.93,300.87,59.970,1472034603,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,535619.3,535619.3,4542,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034659,916472.00
08/24/2016 06:30,2,0.000,ALERT,211.48,297.87,59.970,1472034603,"201051344001203","219011344069620",0.00,19.50,0,296.36,302.98,0.0,0.0,0.000,532915.4,532915.4,4549,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034661,916473.00
08/24/2016 06:30,2,0.000,ALERT,211.03,298.77,59.959,1472034603,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,773889.2,773889.2,4504,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034663,916474.00
08/24/2016 06:30,2,0.000,ALERT,212.16,299.97,60.002,1472034603,"201051344000867","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,522929.3,522929.3,4544,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034664,916475.00
08/24/2016 06:30,2,0.000,ALERT,211.70,298.47,59.965,1472034603,"201051344001093","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,530080.6,530080.6,4561,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034666,916476.00
08/24/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1472034603,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,539449.0,539449.0,4556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034668,916477.00
08/24/2016 06:30,2,0.000,ALERT,212.38,299.97,59.959,1472034603,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,528782.3,528782.3,4537,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472034670,916478.00
08/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1472034603,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,539676.8,539676.8,4541,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034672,916479.00
08/24/2016 06:30,2,0.000,ALERT,212.16,300.57,59.954,1472034603,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,531928.6,531928.6,4537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034673,916480.00
08/24/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1472034603,"201051344001158","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,524187.8,524187.8,4543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034675,916481.00
08/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.975,1472034603,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,531616.7,531616.7,4547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034677,916482.00
08/24/2016 06:30,2,0.000,ALERT,211.25,297.57,59.965,1472034603,"274151322000087","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,746303.7,746303.7,4565,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472034679,916483.00
08/24/2016 06:45,2,0.000,ALERT,212.16,299.67,59.986,1472035504,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,531127.9,531127.9,4548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035506,916484.00
08/24/2016 06:45,2,0.000,ALERT,210.80,297.87,60.039,1472035504,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,774021.7,774021.7,4507,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035507,916485.00
08/24/2016 06:45,2,0.000,ALERT,212.16,299.67,59.970,1472035504,"201051344000633","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,522641.1,522641.1,4543,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035509,916486.00
08/24/2016 06:45,2,0.000,ALERT,211.70,299.97,60.002,1472035504,"201051344000469","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,525005.1,525005.1,4558,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035511,916487.00
08/24/2016 06:45,2,0.000,ALERT,210.80,297.57,59.986,1472035504,"201051344000646","219011344069620",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,525957.1,525957.1,4541,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035513,916488.00
08/24/2016 06:45,2,0.000,ALERT,210.57,297.87,60.007,1472035504,"274151322000052","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,794360.2,794360.2,4504,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035515,916489.00
08/24/2016 06:45,2,0.000,ALERT,211.25,297.87,60.018,1472035504,"201051344000585","219011344069620",0.00,19.80,0,295.16,302.37,0.0,0.0,0.000,535280.7,535280.7,4534,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035516,916490.00
08/24/2016 06:45,2,0.000,ALERT,211.03,298.17,59.991,1472035504,"201051344001230","219011344069620",0.00,19.50,0,296.06,302.98,0.0,0.0,0.000,529201.4,529201.4,4560,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035518,916491.00
08/24/2016 06:45,2,0.000,ALERT,211.48,298.47,59.965,1472035504,"201051344000582","219011344069620",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,521960.7,521960.7,4537,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035520,916492.00
08/24/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1472035504,"201051344000955","219011344069620",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,535674.6,535674.6,4545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035522,916493.00
08/24/2016 06:45,2,0.000,ALERT,210.57,297.26,59.996,1472035504,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,651465.6,651465.6,4588,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035524,916494.00
08/24/2016 06:45,2,0.000,ALERT,211.48,300.57,59.996,1472035504,"201051344000579","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,539262.4,539262.4,4549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035525,916495.00
08/24/2016 06:45,2,0.000,ALERT,211.03,298.17,59.981,1472035504,"201051344000890","219011344069620",0.00,19.80,0,296.36,302.98,0.0,0.0,0.000,532926.8,532926.8,4540,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035527,916496.00
08/24/2016 06:45,2,0.000,ALERT,211.25,297.87,59.991,1472035504,"201051344000438","219011344069620",0.00,19.30,0,295.76,302.37,0.0,0.0,0.000,534436.6,534436.6,4548,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035529,916497.00
08/24/2016 06:45,2,0.000,ALERT,211.25,297.26,60.034,1472035504,"201051344000417","219011344069620",0.00,19.80,0,295.16,302.68,0.0,0.0,0.000,525828.1,525828.1,4542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035531,916498.00
08/24/2016 06:45,2,0.000,ALERT,210.57,298.17,59.975,1472035504,"274151322000083","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,787167.5,787167.5,4517,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035533,916499.00
08/24/2016 06:45,2,0.000,ALERT,211.25,298.17,59.991,1472035504,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,839801.0,839801.0,4518,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035535,916500.00
08/24/2016 06:45,2,0.000,ALERT,211.70,300.57,59.996,1472035504,"201051344000868","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,523853.7,523853.7,4547,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035536,916501.00
08/24/2016 06:45,2,0.000,ALERT,210.57,298.77,59.991,1472035504,"274151322000095","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,831319.4,831319.4,4527,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035538,916502.00
08/24/2016 06:45,2,0.000,ALERT,211.48,299.67,59.986,1472035504,"201051344000988","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,515943.0,515943.0,4563,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035540,916503.00
08/24/2016 06:45,2,0.000,ALERT,210.80,297.26,59.986,1472035504,"201051344001025","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,534159.6,534159.6,4543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035542,916504.00
08/24/2016 06:45,2,0.000,ALERT,211.70,300.57,59.954,1472035504,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,531224.4,531224.4,4543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035544,916505.00
08/24/2016 06:45,2,0.000,ALERT,212.38,300.27,60.023,1472035504,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,530423.9,530423.9,4544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035545,916506.00
08/24/2016 06:45,2,0.000,ALERT,211.70,298.17,60.002,1472035504,"201051344000685","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,533692.7,533692.7,4556,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035547,916507.00
08/24/2016 06:45,2,0.000,ALERT,211.03,297.26,59.996,1472035504,"201051344000917","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,530660.9,530660.9,4563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035549,916508.00
08/24/2016 06:45,2,0.000,ALERT,211.48,298.47,60.007,1472035504,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,535858.1,535858.1,4560,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035551,916509.00
