ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 06:45,2,0.000,ALERT,211.48,297.26,60.044,1472035504,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,528747.9,528747.9,4540,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035553,916510.00
08/24/2016 06:45,2,0.000,ALERT,210.35,297.87,59.981,1472035504,"274151322000088","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,758177.3,758177.3,4511,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035554,916511.00
08/24/2016 06:45,2,0.000,ALERT,211.25,297.26,59.954,1472035504,"274151322000068","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,651744.6,651744.6,4580,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035556,916512.00
08/24/2016 06:45,2,0.000,ALERT,211.03,297.87,60.007,1472035504,"201051344001135","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,524898.8,524898.8,4538,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035558,916513.00
08/24/2016 06:45,2,0.000,ALERT,211.25,300.57,59.996,1472035504,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,535619.3,535619.3,4544,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035560,916514.00
08/24/2016 06:45,2,0.000,ALERT,211.25,297.57,59.986,1472035504,"201051344001203","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,532915.4,532915.4,4551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035562,916515.00
08/24/2016 06:45,2,0.000,ALERT,210.57,298.17,60.023,1472035504,"274151322000054","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,773889.2,773889.2,4506,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035564,916516.00
08/24/2016 06:45,2,0.000,ALERT,211.93,299.97,60.007,1472035504,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,522929.3,522929.3,4546,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035565,916517.00
08/24/2016 06:45,2,0.000,ALERT,211.03,297.87,60.007,1472035504,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,530080.6,530080.6,4563,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035567,916518.00
08/24/2016 06:45,2,0.000,ALERT,211.48,299.97,60.034,1472035504,"201051344000900","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,539449.0,539449.0,4558,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035569,916519.00
08/24/2016 06:45,2,0.000,ALERT,211.70,299.37,60.007,1472035504,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,528782.3,528782.3,4539,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035571,916520.00
08/24/2016 06:45,2,0.000,ALERT,211.70,300.57,60.007,1472035504,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,539676.8,539676.8,4543,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035573,916521.00
08/24/2016 06:45,2,0.000,ALERT,211.70,300.27,60.007,1472035504,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,531928.6,531928.6,4539,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472035575,916522.00
08/24/2016 06:45,2,0.000,ALERT,211.48,299.67,60.002,1472035504,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,524187.8,524187.8,4545,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035577,916523.00
08/24/2016 06:45,2,0.000,ALERT,211.93,300.27,60.007,1472035504,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,531616.7,531616.7,4549,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035578,916524.00
08/24/2016 06:45,2,0.000,ALERT,210.80,297.57,60.002,1472035504,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,746303.7,746303.7,4567,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472035580,916525.00
08/24/2016 07:00,2,0.000,ALERT,212.61,300.27,60.028,1472036403,"201051344000645","219011344069620",0.00,19.80,0,295.16,301.77,0.0,0.0,0.000,531127.9,531127.9,4550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036405,916526.00
08/24/2016 07:00,2,0.000,ALERT,212.61,300.27,59.975,1472036403,"274151322000085","219011344069620",0.00,20.00,0,292.76,302.07,0.0,0.0,0.000,774021.7,774021.7,4509,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036407,916527.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.97,59.986,1472036403,"201051344000633","219011344069620",0.00,19.30,0,293.66,301.47,0.0,0.0,0.000,522641.1,522641.1,4545,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036409,916528.00
08/24/2016 07:00,2,0.000,ALERT,212.38,300.27,59.981,1472036403,"201051344000469","219011344069620",0.00,19.00,0,294.26,301.47,0.0,0.0,0.000,525005.1,525005.1,4560,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036411,916529.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.37,59.981,1472036403,"201051344000646","219011344069620",0.00,19.50,0,291.85,300.87,0.0,0.0,0.000,525957.1,525957.1,4543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036413,916530.00
08/24/2016 07:00,2,0.000,ALERT,211.93,301.17,60.012,1472036403,"274151322000052","219011344069620",0.00,20.30,0,292.16,302.37,0.0,0.0,0.000,794360.2,794360.2,4506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036415,916531.00
08/24/2016 07:00,2,0.000,ALERT,212.83,299.67,59.975,1472036403,"201051344000585","219011344069620",0.00,19.80,0,292.16,301.17,0.0,0.0,0.000,535280.7,535280.7,4536,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036416,916532.00
08/24/2016 07:00,2,0.000,ALERT,212.38,299.67,59.970,1472036403,"201051344001230","219011344069620",0.00,19.50,0,293.06,301.47,0.0,0.0,0.000,529201.4,529201.4,4562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036418,916533.00
08/24/2016 07:00,2,0.000,ALERT,213.06,300.27,59.970,1472036403,"201051344000582","219011344069620",0.00,19.30,0,293.06,301.77,0.0,0.0,0.000,521960.7,521960.7,4539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036420,916534.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.07,59.975,1472036403,"201051344000955","219011344069620",0.00,19.80,0,292.46,300.87,0.0,0.0,0.000,535674.6,535674.6,4547,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036422,916535.00
08/24/2016 07:00,2,0.000,ALERT,212.38,299.37,59.986,1472036403,"274151322000094","219011344069620",0.00,19.80,0,292.16,301.47,0.0,0.0,0.000,651465.6,651465.6,4590,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036424,916536.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.57,59.970,1472036403,"201051344000579","219011344069620",0.00,19.80,0,296.06,302.68,0.0,0.0,0.000,539262.4,539262.4,4551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036425,916537.00
08/24/2016 07:00,2,0.000,ALERT,212.38,299.37,59.975,1472036403,"201051344000890","219011344069620",0.00,19.80,0,293.06,302.07,0.0,0.0,0.000,532926.8,532926.8,4542,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036427,916538.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.07,59.954,1472036403,"201051344000438","219011344069620",0.00,19.30,0,292.76,301.47,0.0,0.0,0.000,534436.6,534436.6,4550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036429,916539.00
08/24/2016 07:00,2,0.000,ALERT,212.61,298.47,59.970,1472036403,"201051344000417","219011344069620",0.00,19.80,0,291.85,300.57,0.0,0.0,0.000,525828.1,525828.1,4544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036431,916540.00
08/24/2016 07:00,2,0.000,ALERT,212.83,300.27,59.965,1472036403,"274151322000076","219011344069620",0.00,20.00,0,292.76,302.37,0.0,0.0,0.000,839801.0,839801.0,4520,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036434,916541.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.87,59.970,1472036403,"201051344000868","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,523853.7,523853.7,4549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036436,916542.00
08/24/2016 07:00,2,0.000,ALERT,212.38,301.17,59.986,1472036403,"274151322000095","219011344069620",0.00,19.80,0,293.96,302.98,0.0,0.0,0.000,831319.4,831319.4,4529,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036438,916543.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1472036403,"201051344000988","219011344069620",0.00,19.80,0,293.06,301.77,0.0,0.0,0.000,515943.0,515943.0,4565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036439,916544.00
08/24/2016 07:00,2,0.000,ALERT,212.38,298.77,59.981,1472036403,"201051344001025","219011344069620",0.00,19.30,0,292.16,301.77,0.0,0.0,0.000,534159.6,534159.6,4545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036442,916545.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1472036403,"201051344000458","219011344069620",0.00,20.30,0,295.46,302.68,0.0,0.0,0.000,531224.4,531224.4,4545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036443,916546.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.97,59.975,1472036403,"201051344000853","219011344069620",0.00,19.50,0,295.46,302.07,0.0,0.0,0.000,530423.9,530423.9,4546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036445,916547.00
08/24/2016 07:00,2,0.000,ALERT,212.83,299.37,59.975,1472036403,"201051344000685","219011344069620",0.00,19.80,0,292.76,301.17,0.0,0.0,0.000,533692.7,533692.7,4558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036447,916548.00
08/24/2016 07:00,2,0.000,ALERT,212.61,298.47,59.970,1472036403,"201051344000917","219011344069620",0.00,20.30,0,291.25,300.57,0.0,0.0,0.000,530660.9,530660.9,4565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036449,916549.00
08/24/2016 07:00,2,0.000,ALERT,212.83,299.37,59.975,1472036403,"201051344001145","219011344069620",0.00,19.50,0,293.06,301.77,0.0,0.0,0.000,535858.1,535858.1,4562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036451,916550.00
08/24/2016 07:00,2,0.000,ALERT,212.61,298.77,59.928,1472036403,"201051344000651","219011344069620",0.00,19.00,0,291.85,300.87,0.0,0.0,0.000,528747.9,528747.9,4542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036452,916551.00
08/24/2016 07:00,2,0.000,ALERT,211.93,299.97,59.922,1472036403,"274151322000088","219011344069620",0.00,20.70,0,292.46,302.07,0.0,0.0,0.000,758177.3,758177.3,4513,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036454,916552.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.07,59.970,1472036403,"274151322000068","219011344069620",0.00,21.00,0,291.85,301.17,0.0,0.0,0.000,651744.6,651744.6,4582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036456,916553.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.37,59.970,1472036403,"201051344001135","219011344069620",0.00,19.30,0,292.46,301.47,0.0,0.0,0.000,524898.8,524898.8,4540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036458,916554.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.87,59.965,1472036403,"201051344000594","219011344069620",0.00,19.80,0,295.16,302.37,0.0,0.0,0.000,535619.3,535619.3,4546,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036460,916555.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.07,59.975,1472036403,"201051344001203","219011344069620",0.00,19.50,0,292.16,302.68,0.0,0.0,0.000,532915.4,532915.4,4553,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036461,916556.00
08/24/2016 07:00,2,0.000,ALERT,212.16,300.57,59.954,1472036403,"274151322000054","219011344069620",0.00,20.70,0,292.46,302.68,0.0,0.0,0.000,773889.2,773889.2,4508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036463,916557.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.67,59.965,1472036403,"201051344000867","219011344069620",0.00,19.80,0,295.16,302.37,0.0,0.0,0.000,522929.3,522929.3,4548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036465,916558.00
08/24/2016 07:00,2,0.000,ALERT,212.61,299.37,59.996,1472036403,"201051344001093","219011344069620",0.00,20.00,0,292.46,300.87,0.0,0.0,0.000,530080.6,530080.6,4565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036467,916559.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1472036403,"201051344000900","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,539449.0,539449.0,4560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036469,916560.00
08/24/2016 07:00,2,0.000,ALERT,212.38,299.67,59.996,1472036403,"201051344000648","219011344069620",0.00,19.00,0,294.86,302.07,0.0,0.0,0.000,528782.3,528782.3,4541,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036471,916561.00
08/24/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1472036403,"201051344000569","219011344069620",0.00,19.80,0,295.76,302.68,0.0,0.0,0.000,539676.8,539676.8,4545,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036473,916562.00
08/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1472036403,"201051344000983","219011344069620",0.00,19.80,0,295.76,302.37,0.0,0.0,0.000,531928.6,531928.6,4541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036474,916563.00
08/24/2016 07:00,2,0.000,ALERT,211.93,299.37,59.981,1472036403,"201051344001158","219011344069620",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,524187.8,524187.8,4547,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036476,916564.00
08/24/2016 07:00,2,0.000,ALERT,212.38,300.57,59.986,1472036403,"201051344000576","219011344069620",0.00,19.30,0,295.46,302.07,0.0,0.0,0.000,531616.7,531616.7,4551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472036478,916565.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.07,59.975,1472036403,"274151322000087","219011344069620",0.00,20.70,0,291.85,301.77,0.0,0.0,0.000,746303.7,746303.7,4569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036480,916566.00
08/24/2016 07:00,2,0.000,ALERT,212.16,299.97,59.970,1472036403,"274151322000083","219011344069620",0.00,20.00,0,292.76,302.37,0.0,0.0,0.000,787167.5,787167.5,4519,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472036482,916567.00
08/24/2016 07:15,2,0.113,ALERT,212.83,300.27,59.970,1472037303,"201051344000645","219011344069620",21.91,19.80,0,296.66,301.77,2.5,0.5,0.000,531127.9,531127.9,4552,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472037305,916568.00
08/24/2016 07:15,2,0.059,ALERT,212.61,300.27,59.959,1472037303,"274151322000085","219011344069620",21.43,20.30,0,296.66,302.07,1.3,0.0,0.000,774021.7,774021.7,4511,0,0,0,L,1151911521,0,122.68,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472037307,916569.00
08/24/2016 07:15,2,0.135,ALERT,212.83,299.97,59.922,1472037303,"201051344000633","219011344069620",21.07,19.30,0,295.16,301.47,2.9,0.8,0.000,522641.1,522641.1,4547,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472037309,916570.00
08/24/2016 07:15,2,0.148,ALERT,212.38,299.97,59.912,1472037303,"201051344000469","219011344069620",21.31,19.00,0,295.76,301.77,3.2,1.2,0.000,525005.2,525005.2,4562,0,0,0,L,1122011218,0,120.88,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472037311,916571.00
08/24/2016 07:15,2,0.133,ALERT,212.38,299.97,59.959,1472037303,"201051344000646","219011344069620",20.75,19.50,0,295.76,300.87,2.8,0.8,0.000,525957.1,525957.1,4545,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472037313,916572.00
08/24/2016 07:15,2,0.084,ALERT,212.16,299.37,59.949,1472037303,"274151322000052","219011344069620",21.05,20.70,0,296.36,302.37,1.8,0.0,0.000,794360.2,794360.2,4508,0,0,0,L,1151911521,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1472037314,916573.00
08/24/2016 07:15,2,0.154,ALERT,212.83,300.27,59.965,1472037303,"201051344000585","219011344069620",20.87,19.80,0,296.06,301.47,3.3,1.2,0.000,535280.7,535280.7,4538,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472037316,916574.00
08/24/2016 07:15,2,0.139,ALERT,212.61,300.57,59.981,1472037303,"201051344001230","219011344069620",19.48,19.50,0,296.66,301.77,2.7,0.7,0.000,529201.4,529201.4,4564,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472037318,916575.00
08/24/2016 07:15,2,0.133,ALERT,213.29,300.87,59.959,1472037303,"201051344000582","219011344069620",20.91,19.30,0,296.96,301.77,2.8,0.8,0.000,521960.7,521960.7,4541,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472037320,916576.00
08/24/2016 07:15,2,0.158,ALERT,212.38,300.27,59.933,1472037303,"201051344000955","219011344069620",20.36,19.80,0,296.06,300.87,3.3,1.2,0.000,535674.6,535674.6,4549,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472037322,916577.00
08/24/2016 07:15,2,0.000,ALERT,212.38,332.13,59.954,1472037303,"274151322000094","219011344069620",38.49,20.00,0,296.36,369.10,0.0,0.0,0.000,651465.6,651465.6,4592,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1472037324,916578.00
08/24/2016 07:15,2,0.166,ALERT,212.38,301.17,59.954,1472037303,"201051344000579","219011344069620",21.27,19.80,0,297.57,302.07,3.6,1.5,0.000,539262.5,539262.5,4553,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472037326,916579.00
08/24/2016 07:15,2,0.146,ALERT,212.61,300.87,59.954,1472037303,"201051344000890","219011344069620",21.59,20.00,0,296.96,302.07,3.2,1.2,0.000,532926.9,532926.9,4544,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472037327,916580.00
08/24/2016 07:15,2,0.139,ALERT,213.06,300.27,59.981,1472037303,"201051344000438","219011344069620",21.25,19.50,0,296.66,301.47,3.0,1.0,0.000,534436.6,534436.6,4552,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472037329,916581.00
08/24/2016 07:15,2,0.168,ALERT,213.06,299.67,59.944,1472037303,"201051344000417","219011344069620",20.95,19.80,0,295.76,300.57,3.6,1.5,0.000,525828.2,525828.2,4546,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472037331,916582.00
08/24/2016 07:15,2,0.062,ALERT,212.61,300.27,59.991,1472037303,"274151322000083","219011344069620",21.31,20.00,0,296.96,302.37,1.4,0.0,0.000,787167.5,787167.5,4521,0,0,0,L,1151911521,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1472037333,916583.00
08/24/2016 07:15,2,0.062,ALERT,213.06,300.27,59.949,1472037303,"274151322000076","219011344069620",21.95,20.30,0,296.66,302.07,1.4,0.0,0.000,839801.0,839801.0,4522,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472037335,916584.00
08/24/2016 07:15,2,0.141,ALERT,212.38,300.87,59.996,1472037303,"201051344000868","219011344069620",21.09,19.50,0,297.57,302.68,3.0,1.0,0.000,523853.8,523853.8,4551,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472037337,916585.00
08/24/2016 07:15,2,0.055,ALERT,212.38,300.57,59.959,1472037303,"274151322000095","219011344069620",21.47,19.80,0,297.87,302.68,1.2,0.0,0.000,831319.4,831319.4,4531,0,0,0,L,1151911521,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1472037338,916586.00
08/24/2016 07:15,2,0.109,ALERT,212.38,300.27,59.959,1472037303,"201051344000988","219011344069620",21.71,19.50,0,294.56,301.47,2.4,0.4,0.000,515943.0,515943.0,4567,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472037340,916587.00
08/24/2016 07:15,2,0.127,ALERT,212.83,299.67,59.970,1472037303,"201051344001025","219011344069620",21.95,19.30,0,295.76,301.77,2.9,0.8,0.000,534159.6,534159.6,4547,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472037342,916588.00
08/24/2016 07:15,2,0.131,ALERT,212.38,300.57,59.959,1472037303,"201051344000458","219011344069620",21.59,20.00,0,296.96,302.37,2.9,0.9,0.000,531224.4,531224.4,4547,0,0,0,L,1122011218,0,121.55,122.23,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472037344,916589.00
08/24/2016 07:15,2,0.123,ALERT,213.06,300.57,59.959,1472037303,"201051344000853","219011344069620",20.57,19.50,0,296.96,302.07,2.6,0.6,0.000,530423.9,530423.9,4548,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472037346,916590.00
08/24/2016 07:15,2,0.107,ALERT,213.06,300.27,59.975,1472037303,"201051344000685","219011344069620",20.65,19.80,0,296.36,301.17,2.3,0.3,0.000,533692.7,533692.7,4560,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472037348,916591.00
08/24/2016 07:15,2,0.135,ALERT,213.06,299.67,59.970,1472037303,"201051344000917","219011344069620",20.67,20.30,0,294.86,300.87,2.8,0.8,0.000,530660.9,530660.9,4567,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472037349,916592.00
08/24/2016 07:15,2,0.129,ALERT,213.29,300.57,59.970,1472037303,"201051344001145","219011344069620",21.43,19.50,0,296.96,302.07,2.8,0.8,0.000,535858.1,535858.1,4564,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472037351,916593.00
08/24/2016 07:15,2,0.139,ALERT,212.83,299.37,59.965,1472037303,"201051344000651","219011344069620",20.36,19.00,0,295.76,300.87,2.9,0.9,0.000,528747.9,528747.9,4544,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472037353,916594.00
08/24/2016 07:15,2,0.049,ALERT,212.38,299.97,59.965,1472037303,"274151322000088","219011344069620",20.91,20.70,0,296.66,302.07,1.0,0.0,0.000,758177.3,758177.3,4515,0,0,0,L,1151911521,0,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1472037355,916595.00
08/24/2016 07:15,2,0.010,ALERT,213.29,299.37,59.938,1472037303,"274151322000068","219011344069620",38.80,21.00,0,295.76,369.10,0.0,0.0,0.000,651744.6,651744.6,4584,0,0,0,L,1151911521,0,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1472037357,916596.00
08/24/2016 07:15,2,0.146,ALERT,212.61,300.27,59.949,1472037303,"201051344001135","219011344069620",21.93,19.50,0,296.36,301.77,3.3,1.3,0.000,524898.9,524898.9,4542,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472037359,916597.00
08/24/2016 07:15,2,0.139,ALERT,212.16,301.17,59.965,1472037303,"201051344000594","219011344069620",22.05,19.80,0,296.66,302.07,3.1,1.1,0.000,535619.4,535619.4,4548,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472037360,916598.00
08/24/2016 07:15,2,0.143,ALERT,212.83,300.27,59.965,1472037303,"201051344001203","219011344069620",21.21,19.50,0,296.36,302.98,3.1,1.0,0.000,532915.4,532915.4,4555,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472037362,916599.00
08/24/2016 07:15,2,0.059,ALERT,212.16,299.97,59.938,1472037303,"274151322000054","219011344069620",21.37,20.70,0,296.96,302.68,1.3,0.0,0.000,773889.2,773889.2,4510,0,0,0,L,1151911521,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1472037364,916600.00
08/24/2016 07:15,2,0.145,ALERT,212.61,300.27,59.965,1472037303,"201051344000867","219011344069620",20.81,20.00,0,296.66,302.07,3.1,1.1,0.000,522929.3,522929.3,4550,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472037366,916601.00
08/24/2016 07:15,2,0.160,ALERT,212.83,300.27,59.970,1472037303,"201051344001093","219011344069620",21.25,20.30,0,296.36,301.17,3.5,1.4,0.000,530080.6,530080.6,4567,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472037368,916602.00
08/24/2016 07:15,2,0.098,ALERT,212.38,300.57,59.965,1472037303,"201051344000900","219011344069620",21.39,19.50,0,296.66,301.47,2.1,0.1,0.000,539449.0,539449.0,4562,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472037370,916603.00
08/24/2016 07:15,2,0.139,ALERT,212.83,299.97,59.928,1472037303,"201051344000648","219011344069620",22.03,19.30,0,296.36,301.77,3.1,1.1,0.000,528782.3,528782.3,4543,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472037371,916604.00
08/24/2016 07:15,2,0.139,ALERT,212.61,301.17,59.970,1472037303,"201051344000569","219011344069620",22.09,19.80,0,297.57,302.37,3.1,1.1,0.000,539676.8,539676.8,4547,0,0,0,L,1122011218,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472037373,916605.00
08/24/2016 07:15,2,0.154,ALERT,212.61,300.87,59.928,1472037303,"201051344000983","219011344069620",21.89,19.80,0,297.26,302.37,3.4,1.4,0.000,531928.7,531928.7,4543,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472037375,916606.00
08/24/2016 07:15,2,0.123,ALERT,212.61,300.57,59.981,1472037303,"201051344001158","219011344069620",21.95,19.30,0,296.36,301.17,2.8,0.7,0.000,524187.9,524187.9,4549,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472037377,916607.00
08/24/2016 07:15,2,0.135,ALERT,213.06,301.47,59.965,1472037303,"201051344000576","219011344069620",21.43,19.30,0,296.96,301.77,2.9,0.9,0.000,531616.7,531616.7,4553,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472037379,916608.00
08/24/2016 07:15,2,0.074,ALERT,212.61,299.67,59.954,1472037303,"274151322000087","219011344069620",20.95,21.00,0,296.06,301.47,1.6,0.0,0.000,746303.7,746303.7,4571,0,0,0,L,1151911521,0,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1472037380,916609.00
08/24/2016 07:30,2,0.182,ACTIVE,213.29,339.04,60.018,1472038204,"201051344000645","219011344069620",26.72,21.00,0,298.47,349.26,5.0,2.9,0.009,531128.3,531128.3,4554,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038205,916610.00
08/24/2016 07:30,2,0.115,ACTIVE,212.83,338.44,60.028,1472038204,"274151322000085","219011344069620",25.07,21.80,0,298.47,345.96,3.0,0.9,0.004,774021.8,774021.8,4513,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038206,916611.00
08/24/2016 07:30,2,0.211,ACTIVE,213.06,339.34,60.034,1472038204,"201051344000633","219011344069620",25.80,20.30,0,296.66,351.37,5.5,3.4,0.004,522641.6,522641.6,4549,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038207,916612.00
08/24/2016 07:30,2,0.211,ACTIVE,212.61,338.44,60.002,1472038204,"201051344000469","219011344069620",26.68,19.80,0,297.57,348.36,5.7,3.6,0.004,525005.8,525005.8,4564,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038208,916613.00
08/24/2016 07:30,2,0.201,ACTIVE,212.61,337.84,60.002,1472038204,"201051344000646","219011344069620",27.02,20.30,0,297.87,349.26,5.5,3.4,0.009,525957.7,525957.7,4547,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038209,916614.00
08/24/2016 07:30,2,0.139,ACTIVE,212.16,337.54,59.996,1472038204,"274151322000052","219011344069620",26.06,21.80,0,298.47,349.56,3.7,1.6,0.000,794360.3,794360.3,4510,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038210,916615.00
08/24/2016 07:30,2,0.225,ACTIVE,213.06,337.54,60.007,1472038204,"201051344000585","219011344069620",26.30,20.70,0,297.87,347.76,6.0,3.9,0.009,535281.4,535281.4,4540,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038211,916616.00
08/24/2016 07:30,2,0.215,ACTIVE,212.83,336.64,60.002,1472038204,"201051344001230","219011344069620",24.57,20.70,0,298.77,348.96,5.4,3.3,0.004,529202.0,529202.0,4566,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038212,916617.00
08/24/2016 07:30,2,0.197,ACTIVE,213.29,337.54,60.018,1472038204,"201051344000582","219011344069620",26.26,20.30,0,299.07,348.96,5.3,3.2,0.004,521961.2,521961.2,4543,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038213,916618.00
08/24/2016 07:30,2,0.225,ACTIVE,212.61,336.34,60.007,1472038204,"201051344000955","219011344069620",26.28,20.70,0,298.17,346.86,6.0,3.9,0.009,535675.3,535675.3,4551,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038214,916619.00
08/24/2016 07:30,2,0.064,ALERT,212.83,339.04,59.996,1472038204,"274151322000094","219011344069620",29.12,21.00,0,298.17,385.03,1.9,0.0,0.000,651465.6,651465.6,4594,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,230,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472038215,916620.00
08/24/2016 07:30,2,0.236,ACTIVE,212.38,337.54,60.012,1472038204,"201051344000579","219011344069620",26.92,21.00,0,299.37,344.76,6.5,4.3,0.004,539263.2,539263.2,4555,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038216,916621.00
08/24/2016 07:30,2,0.219,ACTIVE,212.83,336.94,59.996,1472038204,"201051344000890","219011344069620",26.12,21.00,0,299.07,343.85,5.8,3.7,0.009,532927.4,532927.4,4546,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038217,916622.00
08/24/2016 07:30,2,0.176,ACTIVE,212.83,336.94,60.007,1472038204,"201051344000438","219011344069620",28.35,20.30,0,298.77,345.06,5.1,3.0,0.004,534437.1,534437.1,4554,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038218,916623.00
08/24/2016 07:30,2,0.238,ACTIVE,212.83,337.54,60.007,1472038204,"201051344000417","219011344069620",25.96,21.00,0,297.87,348.06,6.3,4.1,0.009,525828.9,525828.9,4548,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038219,916624.00
08/24/2016 07:30,2,0.121,ACTIVE,212.61,339.04,59.996,1472038204,"274151322000083","219011344069620",25.17,21.50,0,298.77,345.96,3.1,1.1,0.013,787167.5,787167.5,4523,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038221,916625.00
08/24/2016 07:30,2,0.123,ACTIVE,213.06,339.65,59.996,1472038204,"274151322000076","219011344069620",25.94,21.80,0,298.47,346.56,3.3,1.2,0.013,839801.1,839801.1,4524,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038222,916626.00
08/24/2016 07:30,2,0.211,ACTIVE,212.38,337.84,60.012,1472038204,"201051344000868","219011344069620",25.88,20.70,0,299.07,348.06,5.6,3.4,0.009,523854.3,523854.3,4553,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038223,916627.00
08/24/2016 07:30,2,0.115,ACTIVE,212.38,339.04,60.002,1472038204,"274151322000095","219011344069620",25.23,21.30,0,299.37,367.00,3.0,1.0,0.004,831319.4,831319.4,4533,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038223,916628.00
08/24/2016 07:30,2,0.168,ACTIVE,212.38,339.04,59.970,1472038204,"201051344000988","219011344069620",26.30,20.70,0,296.66,350.77,4.5,2.5,0.009,515943.4,515943.4,4569,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038224,916629.00
08/24/2016 07:30,2,0.199,ACTIVE,212.38,336.34,59.991,1472038204,"201051344001025","219011344069620",26.04,20.00,0,297.87,348.06,5.3,3.2,0.004,534160.1,534160.1,4549,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038225,916630.00
08/24/2016 07:30,2,0.203,ACTIVE,212.38,337.24,59.996,1472038204,"201051344000458","219011344069620",26.16,21.30,0,299.07,349.86,5.4,3.3,0.009,531224.9,531224.9,4549,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038226,916631.00
08/24/2016 07:30,2,0.205,ACTIVE,213.29,339.34,59.986,1472038204,"201051344000853","219011344069620",25.01,20.30,0,298.77,349.56,5.2,3.1,0.013,530424.4,530424.4,4550,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038227,916632.00
08/24/2016 07:30,2,0.184,ACTIVE,213.06,338.44,59.996,1472038204,"201051344000685","219011344069620",25.88,20.70,0,297.87,349.86,4.8,2.8,0.004,533693.1,533693.1,4562,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038228,916633.00
08/24/2016 07:30,2,0.207,ACTIVE,212.83,338.14,59.970,1472038204,"201051344000917","219011344069620",25.58,21.30,0,297.26,349.86,5.4,3.3,0.009,530661.4,530661.4,4569,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038229,916634.00
08/24/2016 07:30,2,0.195,ACTIVE,213.06,337.54,60.034,1472038204,"201051344001145","219011344069620",26.00,20.30,0,299.07,345.96,5.1,3.0,0.009,535858.5,535858.5,4566,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038230,916635.00
08/24/2016 07:30,2,0.201,ACTIVE,213.06,338.14,60.002,1472038204,"201051344000651","219011344069620",25.82,19.80,0,297.87,348.36,5.3,3.2,0.004,528748.4,528748.4,4546,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038231,916636.00
08/24/2016 07:30,2,0.072,ACTIVE_NO_POWER,211.93,334.54,59.986,1472038204,"274151322000088","219011344069620",26.84,21.50,0,298.77,337.54,2.0,0.0,0.000,758177.3,758177.3,4517,0,0,0,L,1151911521,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038232,916637.00
08/24/2016 07:30,2,0.086,ALERT,213.06,339.04,59.996,1472038204,"274151322000068","219011344069620",29.28,22.00,0,297.87,385.63,2.5,0.5,0.000,651744.6,651744.6,4586,0,0,0,L,1151911521,0,122.46,122.46,0002,20,0,0,0,0,0,0,229,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472038234,916638.00
08/24/2016 07:30,2,0.213,ACTIVE,212.61,336.34,59.991,1472038204,"201051344001135","219011344069620",26.54,20.30,0,298.47,345.36,5.7,3.6,0.009,524899.5,524899.5,4544,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038235,916639.00
08/24/2016 07:30,2,0.211,ACTIVE,212.38,337.84,59.996,1472038204,"201051344000594","219011344069620",26.18,21.00,0,298.77,350.47,5.6,3.5,0.018,535619.9,535619.9,4550,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038236,916640.00
08/24/2016 07:30,2,0.215,ACTIVE,212.83,336.94,60.002,1472038204,"201051344001203","219011344069620",25.84,20.30,0,298.47,348.96,5.6,3.5,0.009,532916.0,532916.0,4557,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038237,916641.00
08/24/2016 07:30,2,0.117,ACTIVE,212.38,338.14,59.996,1472038204,"274151322000054","219011344069620",24.97,22.00,0,299.07,340.55,3.0,0.9,0.004,773889.3,773889.3,4512,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038238,916642.00
08/24/2016 07:30,2,0.207,ACTIVE,212.83,337.84,59.996,1472038204,"201051344000867","219011344069620",26.52,21.00,0,298.47,350.47,5.6,3.4,0.004,522929.9,522929.9,4552,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038239,916643.00
08/24/2016 07:30,2,0.229,ACTIVE,212.83,337.84,60.012,1472038204,"201051344001093","219011344069620",26.06,21.30,0,298.47,349.56,6.1,3.9,0.009,530081.3,530081.3,4569,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038240,916644.00
08/24/2016 07:30,2,0.166,ALERT,212.61,338.44,59.991,1472038204,"201051344000900","219011344069620",25.74,20.30,0,298.47,348.66,4.3,2.3,0.004,539449.3,539449.3,4564,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038242,916645.00
08/24/2016 07:30,2,0.209,ACTIVE,212.83,337.84,59.996,1472038204,"201051344000648","219011344069620",26.70,20.00,0,298.47,350.47,5.7,3.5,0.004,528782.9,528782.9,4545,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038242,916646.00
08/24/2016 07:30,2,0.197,ACTIVE,212.61,337.84,59.996,1472038204,"201051344000569","219011344069620",27.25,20.70,0,299.67,347.76,5.5,3.4,0.013,539677.3,539677.3,4549,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038243,916647.00
08/24/2016 07:30,2,0.223,ACTIVE,212.61,337.24,59.996,1472038204,"201051344000983","219011344069620",26.42,20.70,0,299.07,348.96,6.0,3.8,0.009,531929.3,531929.3,4545,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038244,916648.00
08/24/2016 07:30,2,0.193,ACTIVE,212.61,337.84,60.002,1472038204,"201051344001158","219011344069620",26.02,20.00,0,298.47,348.36,5.1,3.0,0.004,524188.3,524188.3,4551,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038245,916649.00
08/24/2016 07:30,2,0.211,ACTIVE,213.06,339.04,60.028,1472038204,"201051344000576","219011344069620",25.60,20.30,0,299.37,351.07,5.5,3.4,0.009,531617.2,531617.2,4555,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038246,916650.00
08/24/2016 07:30,2,0.131,ALERT,212.61,326.72,59.991,1472038204,"274151322000087","219011344069620",24.03,21.80,0,297.87,339.65,3.2,1.1,0.000,746303.8,746303.8,4573,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,62,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472038248,916651.00
08/24/2016 07:45,2,0.303,ALERT,212.83,339.65,59.996,1472039104,"201051344000645","219011344069620",27.10,21.80,0,299.07,343.85,8.4,6.2,0.040,531129.6,531129.6,4555,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039106,916652.00
08/24/2016 07:45,2,0.236,ACTIVE,212.38,339.34,59.991,1472039104,"274151322000085","219011344069620",25.72,22.50,0,324.92,349.86,6.2,4.0,0.027,774022.5,774022.5,4514,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039107,916653.00
08/24/2016 07:45,2,0.318,ALERT,212.83,340.55,59.996,1472039104,"201051344000633","219011344069620",27.25,21.00,0,297.57,344.76,8.8,6.6,0.044,522643.0,522643.0,4550,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039109,916654.00
