ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 07:45,2,0.322,ALERT,212.61,338.74,59.986,1472039104,"201051344000469","219011344069620",27.41,20.70,0,298.47,342.95,9.0,6.8,0.044,525007.2,525007.2,4565,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039110,916655.00
08/24/2016 07:45,2,0.318,ALERT,212.38,337.54,60.018,1472039104,"201051344000646","219011344069620",27.39,21.30,0,297.26,342.95,8.9,6.6,0.035,525959.0,525959.0,4548,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039112,916656.00
08/24/2016 07:45,2,0.262,ACTIVE,212.16,339.95,59.981,1472039104,"274151322000052","219011344069620",26.64,22.80,0,332.43,344.76,7.1,4.9,0.035,794361.3,794361.3,4511,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039113,916657.00
08/24/2016 07:45,2,0.326,ALERT,213.06,339.04,60.002,1472039104,"201051344000585","219011344069620",27.79,21.50,0,298.47,343.55,9.2,7.0,0.035,535282.8,535282.8,4541,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039115,916658.00
08/24/2016 07:45,2,0.309,ALERT,212.61,337.54,60.007,1472039104,"201051344001230","219011344069620",27.53,21.30,0,298.77,340.85,8.7,6.4,0.035,529203.3,529203.3,4567,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039117,916659.00
08/24/2016 07:45,2,0.307,ALERT,213.29,339.04,59.965,1472039104,"201051344000582","219011344069620",27.02,21.00,0,299.37,342.05,8.4,6.2,0.040,521962.5,521962.5,4544,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039118,916660.00
08/24/2016 07:45,2,0.330,ALERT,212.38,337.54,59.996,1472039104,"201051344000955","219011344069620",27.67,21.50,0,298.47,342.05,9.3,7.0,0.035,535676.7,535676.7,4552,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039120,916661.00
08/24/2016 07:45,2,0.150,ACTIVE,212.38,348.96,59.949,1472039104,"274151322000094","219011344069620",32.40,22.00,0,298.77,384.73,5.0,2.9,0.022,651466.0,651466.0,4596,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039121,916662.00
08/24/2016 07:45,2,0.352,ALERT,212.38,338.14,59.986,1472039104,"201051344000579","219011344069620",27.23,21.50,0,299.97,343.85,9.7,7.5,0.044,539264.8,539264.8,4556,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039123,916663.00
08/24/2016 07:45,2,0.330,ALERT,212.61,336.94,59.981,1472039104,"201051344000890","219011344069620",27.43,21.80,0,299.07,342.05,9.2,7.0,0.040,532928.9,532928.9,4547,0,0,0,L,1122011218,0,122.01,121.10,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039125,916664.00
08/24/2016 07:45,2,0.307,ALERT,212.83,337.84,59.981,1472039104,"201051344000438","219011344069620",28.11,21.00,0,298.77,342.65,8.7,6.5,0.035,534438.5,534438.5,4555,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039126,916665.00
08/24/2016 07:45,2,0.332,ACTIVE,212.83,338.44,59.996,1472039104,"201051344000417","219011344069620",27.67,21.50,0,297.87,342.35,9.3,7.1,0.040,525830.4,525830.4,4549,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039128,916666.00
08/24/2016 07:45,2,0.234,ACTIVE,212.16,339.04,59.986,1472039104,"274151322000083","219011344069620",26.72,22.50,0,322.21,351.67,6.3,4.2,0.035,787168.3,787168.3,4524,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039129,916667.00
08/24/2016 07:45,2,0.248,ACTIVE,212.83,338.44,59.986,1472039104,"274151322000076","219011344069620",27.10,22.80,0,336.34,343.25,6.8,4.6,0.031,839802.0,839802.0,4525,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039130,916668.00
08/24/2016 07:45,2,0.318,ALERT,212.38,338.14,59.986,1472039104,"201051344000868","219011344069620",27.65,21.30,0,299.67,342.95,9.0,6.7,0.040,523855.7,523855.7,4554,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039132,916669.00
08/24/2016 07:45,2,0.236,ACTIVE,212.38,339.34,59.981,1472039104,"274151322000095","219011344069620",26.66,22.30,0,324.62,349.86,6.4,4.3,0.031,831320.2,831320.2,4534,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039133,916670.00
08/24/2016 07:45,2,0.289,ALERT,212.38,339.95,59.986,1472039104,"201051344000988","219011344069620",25.94,21.50,0,296.66,344.15,7.6,5.4,0.044,515944.5,515944.5,4570,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039135,916671.00
08/24/2016 07:45,2,0.307,ALERT,212.61,336.94,59.975,1472039104,"201051344001025","219011344069620",27.53,21.00,0,298.17,342.05,8.6,6.4,0.040,534161.4,534161.4,4550,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039137,916672.00
08/24/2016 07:45,2,0.309,ALERT,212.38,337.84,59.981,1472039104,"201051344000458","219011344069620",27.45,22.00,0,299.07,342.65,8.6,6.4,0.040,531226.2,531226.2,4550,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039139,916673.00
08/24/2016 07:45,2,0.309,ALERT,213.06,340.25,59.944,1472039104,"201051344000853","219011344069620",27.25,21.30,0,299.07,344.45,8.6,6.4,0.040,530425.7,530425.7,4551,0,0,0,L,1122011218,0,122.01,122.23,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039140,916674.00
08/24/2016 07:45,2,0.281,ALERT,213.29,339.34,59.975,1472039104,"201051344000685","219011344069620",27.63,21.30,0,297.87,342.65,7.9,5.7,0.040,533694.3,533694.3,4563,0,0,0,L,1122011218,0,122.68,121.78,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039142,916675.00
08/24/2016 07:45,2,0.301,ALERT,213.06,338.44,59.986,1472039104,"201051344000917","219011344069620",27.61,22.00,0,296.96,342.65,8.4,6.2,0.040,530662.7,530662.7,4570,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039144,916676.00
08/24/2016 07:45,2,0.305,ALERT,213.29,338.44,59.975,1472039104,"201051344001145","219011344069620",27.06,21.00,0,299.07,342.95,8.4,6.2,0.040,535859.8,535859.8,4567,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039146,916677.00
08/24/2016 07:45,2,0.307,ALERT,213.06,338.14,59.986,1472039104,"201051344000651","219011344069620",26.84,20.70,0,298.47,342.65,8.3,6.1,0.040,528749.7,528749.7,4547,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039148,916678.00
08/24/2016 07:45,2,0.211,ALERT,211.93,338.74,59.975,1472039104,"274151322000088","219011344069620",25.80,22.50,0,299.37,343.25,5.6,3.4,0.013,758177.9,758177.9,4518,0,0,0,L,1151911521,0,122.68,121.55,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039150,916679.00
08/24/2016 07:45,2,0.170,ALERT,212.83,359.18,59.975,1472039104,"274151322000068","219011344069620",33.42,23.30,0,298.47,389.84,5.7,3.6,0.031,651745.3,651745.3,4588,0,0,0,L,1151911521,0,122.68,122.23,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039151,916680.00
08/24/2016 07:45,2,0.324,ALERT,212.61,337.24,59.965,1472039104,"201051344001135","219011344069620",27.43,21.00,0,298.77,341.15,9.1,6.8,0.035,524901.0,524901.0,4545,0,0,0,L,1122011218,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039153,916681.00
08/24/2016 07:45,2,0.314,ALERT,212.16,338.14,60.018,1472039104,"201051344000594","219011344069620",27.57,21.50,0,299.37,342.95,8.8,6.6,0.040,535621.3,535621.3,4551,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039155,916682.00
08/24/2016 07:45,2,0.316,ALERT,213.06,337.24,59.981,1472039104,"201051344001203","219011344069620",27.37,21.50,0,298.77,343.85,8.8,6.6,0.035,532917.4,532917.4,4558,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039157,916683.00
08/24/2016 07:45,2,0.227,ACTIVE,212.16,339.34,59.975,1472039104,"274151322000054","219011344069620",26.44,23.00,0,331.23,344.45,6.1,3.9,0.031,773890.0,773890.0,4513,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039158,916684.00
08/24/2016 07:45,2,0.322,ALERT,212.83,337.84,60.034,1472039104,"201051344000867","219011344069620",26.94,21.80,0,298.47,343.25,8.8,6.6,0.040,522931.3,522931.3,4553,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039160,916685.00
08/24/2016 07:45,2,0.324,ALERT,212.83,338.14,59.981,1472039104,"201051344001093","219011344069620",27.61,22.00,0,298.77,342.65,9.1,6.9,0.035,530082.8,530082.8,4570,0,0,0,L,1122011218,0,121.78,121.55,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039162,916686.00
08/24/2016 07:45,2,0.279,ACTIVE,212.38,338.74,60.002,1472039104,"201051344000900","219011344069620",27.12,21.30,0,299.07,342.95,7.7,5.5,0.040,539450.4,539450.4,4566,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039162,916687.00
08/24/2016 07:45,2,0.311,ALERT,212.61,338.44,59.986,1472039104,"201051344000648","219011344069620",27.71,21.00,0,298.47,343.85,8.8,6.5,0.035,528784.3,528784.3,4546,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039164,916688.00
08/24/2016 07:45,2,0.309,ALERT,212.61,338.74,59.986,1472039104,"201051344000569","219011344069620",27.85,21.50,0,299.67,343.55,8.7,6.5,0.040,539678.7,539678.7,4550,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039166,916689.00
08/24/2016 07:45,2,0.330,ALERT,212.61,338.14,59.986,1472039104,"201051344000983","219011344069620",27.47,21.50,0,299.37,344.15,9.2,7.0,0.040,531930.8,531930.8,4546,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039168,916690.00
08/24/2016 07:45,2,0.305,ALERT,212.38,338.14,59.981,1472039104,"201051344001158","219011344069620",27.17,21.00,0,298.47,343.25,8.4,6.2,0.040,524189.6,524189.6,4552,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039170,916691.00
08/24/2016 07:45,2,0.307,ALERT,212.83,339.95,59.949,1472039104,"201051344000576","219011344069620",27.69,21.30,0,299.07,343.25,8.6,6.4,0.035,531618.6,531618.6,4556,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039172,916692.00
08/24/2016 07:45,2,0.242,ACTIVE,212.61,339.65,59.970,1472039104,"274151322000087","219011344069620",25.19,23.50,0,297.57,351.97,6.2,4.0,0.027,746304.5,746304.5,4575,0,0,0,L,1151911521,0,122.23,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472039173,916693.00
08/24/2016 08:00,2,0.465,ACTIVE,212.61,339.65,59.986,1472040003,"201051344000645","219011344069620",25.13,22.30,0,334.24,345.66,11.9,9.5,0.071,531131.4,531131.4,4557,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040004,916694.00
08/24/2016 08:00,2,0.369,ACTIVE,212.38,340.25,59.981,1472040003,"274151322000085","219011344069620",26.80,23.30,0,335.44,345.96,10.0,7.7,0.053,774023.8,774023.8,4515,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040005,916695.00
08/24/2016 08:00,2,0.465,ACTIVE,212.61,341.45,59.996,1472040003,"201051344000633","219011344069620",27.47,21.80,0,332.43,347.16,12.9,10.6,0.075,522645.0,522645.0,4552,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040006,916696.00
08/24/2016 08:00,2,0.463,ACTIVE,212.16,339.65,59.959,1472040003,"201051344000469","219011344069620",27.95,21.30,0,331.53,345.66,13.1,10.8,0.080,525009.2,525009.2,4567,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040007,916697.00
08/24/2016 08:00,2,0.428,ACTIVE,212.38,338.44,60.002,1472040003,"201051344000646","219011344069620",29.14,21.80,0,331.83,347.16,12.6,10.3,0.066,525961.1,525961.1,4550,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040008,916698.00
08/24/2016 08:00,2,0.395,ACTIVE,211.93,339.65,59.991,1472040003,"274151322000052","219011344069620",27.53,23.30,0,334.84,345.36,11.0,8.7,0.057,794362.9,794362.9,4512,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040009,916699.00
08/24/2016 08:00,2,0.471,ACTIVE,213.06,339.95,60.002,1472040003,"201051344000585","219011344069620",27.91,22.00,0,331.83,345.06,13.3,10.9,0.075,535284.9,535284.9,4543,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040010,916700.00
08/24/2016 08:00,2,0.445,ACTIVE,212.61,338.44,60.002,1472040003,"201051344001230","219011344069620",27.79,21.80,0,331.23,343.85,12.6,10.2,0.071,529205.2,529205.2,4569,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040011,916701.00
08/24/2016 08:00,2,0.451,ACTIVE,213.29,339.34,60.002,1472040003,"201051344000582","219011344069620",26.84,21.80,0,332.73,346.86,12.3,9.9,0.071,521964.4,521964.4,4546,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040012,916702.00
08/24/2016 08:00,2,0.473,ACTIVE,212.16,338.44,60.039,1472040003,"201051344000955","219011344069620",27.93,22.00,0,330.93,345.36,13.4,11.0,0.075,535678.8,535678.8,4554,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040013,916703.00
08/24/2016 08:00,2,0.242,ACTIVE,212.16,390.44,59.986,1472040003,"274151322000094","219011344069620",36.64,23.50,0,336.34,402.16,9.1,6.8,0.049,651467.1,651467.1,4597,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040014,916704.00
08/24/2016 08:00,2,0.488,ACTIVE,212.16,339.34,60.034,1472040003,"201051344000579","219011344069620",28.07,22.00,0,332.13,345.06,13.9,11.5,0.080,539267.0,539267.0,4558,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040014,916705.00
08/24/2016 08:00,2,0.461,ACTIVE,212.38,338.14,60.002,1472040003,"201051344000890","219011344069620",28.41,22.30,0,331.83,345.66,13.3,10.9,0.075,532931.0,532931.0,4549,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040015,916706.00
08/24/2016 08:00,2,0.459,ACTIVE,212.83,339.34,60.007,1472040003,"201051344000438","219011344069620",27.79,21.80,0,332.73,348.06,12.9,10.6,0.075,534440.5,534440.5,4557,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040016,916707.00
08/24/2016 08:00,2,0.469,ALERT,212.83,339.34,60.018,1472040003,"201051344000417","219011344069620",28.19,22.00,0,331.83,347.16,13.4,11.0,0.071,525832.5,525832.5,4550,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040018,916708.00
08/24/2016 08:00,2,0.379,ACTIVE,212.16,339.65,59.996,1472040003,"274151322000083","219011344069620",26.94,23.30,0,335.44,346.26,10.3,8.0,0.057,787169.7,787169.7,4525,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040019,916709.00
08/24/2016 08:00,2,0.396,ACTIVE,212.61,340.85,59.996,1472040003,"274151322000076","219011344069620",27.79,23.50,0,336.64,346.56,11.2,8.9,0.071,839803.5,839803.5,4526,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040020,916710.00
08/24/2016 08:00,2,0.475,ACTIVE,211.93,339.04,59.996,1472040003,"201051344000868","219011344069620",27.17,21.80,0,332.73,344.76,13.1,10.7,0.080,523857.8,523857.8,4556,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040021,916711.00
08/24/2016 08:00,2,0.373,ACTIVE,211.93,340.55,59.996,1472040003,"274151322000095","219011344069620",27.75,23.00,0,335.44,346.86,10.5,8.2,0.053,831321.6,831321.6,4535,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040022,916712.00
08/24/2016 08:00,2,0.424,ACTIVE,212.16,340.85,59.970,1472040003,"201051344000988","219011344069620",27.19,22.00,0,331.83,346.26,11.7,9.4,0.075,515946.2,515946.2,4572,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040023,916713.00
08/24/2016 08:00,2,0.447,ACTIVE,212.38,337.84,60.012,1472040003,"201051344001025","219011344069620",28.23,21.50,0,332.43,345.96,12.8,10.4,0.075,534163.4,534163.4,4552,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040024,916714.00
08/24/2016 08:00,2,0.451,ACTIVE,212.16,339.04,59.975,1472040003,"201051344000458","219011344069620",28.05,22.50,0,332.73,344.76,12.8,10.4,0.071,531228.2,531228.2,4552,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040025,916715.00
08/24/2016 08:00,2,0.447,ACTIVE,212.83,341.15,59.991,1472040003,"201051344000853","219011344069620",28.01,21.80,0,334.24,346.26,12.8,10.4,0.075,530427.6,530427.6,4553,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040025,916716.00
08/24/2016 08:00,2,0.441,ACTIVE,212.83,340.25,59.991,1472040003,"201051344000685","219011344069620",26.66,21.80,0,333.33,348.06,12.0,9.6,0.080,533696.1,533696.1,4565,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040026,916717.00
08/24/2016 08:00,2,0.438,ACTIVE,212.61,340.25,59.970,1472040003,"201051344000917","219011344069620",28.27,22.50,0,330.93,347.46,12.5,10.2,0.075,530664.6,530664.6,4572,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040027,916718.00
08/24/2016 08:00,2,0.434,ACTIVE,212.83,339.34,60.034,1472040003,"201051344001145","219011344069620",28.45,21.50,0,332.73,346.56,12.5,10.1,0.071,535861.7,535861.7,4569,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040028,916719.00
08/24/2016 08:00,2,0.453,ACTIVE,212.83,339.65,59.949,1472040003,"201051344000651","219011344069620",27.08,21.30,0,333.03,345.06,12.4,10.1,0.075,528751.5,528751.5,4549,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040029,916720.00
08/24/2016 08:00,2,0.352,ACTIVE,211.70,339.04,59.996,1472040003,"274151322000088","219011344069620",26.60,23.30,0,334.84,345.06,9.5,7.2,0.053,758179.1,758179.1,4520,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040030,916721.00
08/24/2016 08:00,2,0.260,ACTIVE,212.61,397.35,59.991,1472040003,"274151322000068","219011344069620",37.27,24.30,0,336.94,403.97,9.8,7.6,0.049,651746.6,651746.6,4590,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040031,916722.00
08/24/2016 08:00,2,0.463,ACTIVE,212.38,338.44,59.986,1472040003,"201051344001135","219011344069620",28.23,21.80,0,331.83,344.76,13.2,10.9,0.075,524903.0,524903.0,4547,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040032,916723.00
08/24/2016 08:00,2,0.463,ACTIVE,211.93,339.34,59.996,1472040003,"201051344000594","219011344069620",27.91,22.00,0,330.93,344.76,13.1,10.7,0.075,535623.3,535623.3,4553,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040033,916724.00
08/24/2016 08:00,2,0.453,ACTIVE,212.83,338.44,59.996,1472040003,"201051344001203","219011344069620",28.33,22.00,0,332.13,347.46,13.0,10.6,0.080,532919.4,532919.4,4560,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040034,916725.00
08/24/2016 08:00,2,0.369,ACTIVE,211.93,339.65,59.981,1472040003,"274151322000054","219011344069620",27.02,23.80,0,335.14,345.96,10.1,7.8,0.053,773891.3,773891.3,4514,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040035,916726.00
08/24/2016 08:00,2,0.455,ACTIVE,212.38,338.74,59.986,1472040003,"201051344000867","219011344069620",28.45,22.30,0,331.83,344.76,13.2,10.8,0.080,522933.3,522933.3,4555,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040036,916727.00
08/24/2016 08:00,2,0.473,ACTIVE,212.61,339.34,59.986,1472040003,"201051344001093","219011344069620",27.87,22.30,0,332.13,345.66,13.4,11.0,0.080,530084.9,530084.9,4572,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040036,916728.00
08/24/2016 08:00,2,0.428,ACTIVE,211.93,339.65,60.002,1472040003,"201051344000900","219011344069620",27.63,21.80,0,332.43,344.76,12.0,9.7,0.080,539452.1,539452.1,4567,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040037,916729.00
08/24/2016 08:00,2,0.457,ACTIVE,212.38,339.34,59.996,1472040003,"201051344000648","219011344069620",28.09,21.50,0,333.33,345.66,13.1,10.7,0.080,528786.3,528786.3,4548,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040038,916730.00
08/24/2016 08:00,2,0.467,ACTIVE,212.16,339.65,59.991,1472040003,"201051344000569","219011344069620",27.14,22.00,0,333.63,344.45,12.8,10.5,0.080,539680.7,539680.7,4552,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040039,916731.00
08/24/2016 08:00,2,0.471,ACTIVE,212.16,339.04,60.002,1472040003,"201051344000983","219011344069620",28.23,22.00,0,332.13,344.45,13.5,11.1,0.075,531932.9,531932.9,4548,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040040,916732.00
08/24/2016 08:00,2,0.449,ACTIVE,211.93,339.65,59.959,1472040003,"201051344001158","219011344069620",27.89,21.50,0,332.13,345.36,12.7,10.3,0.084,524191.6,524191.6,4554,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040041,916733.00
08/24/2016 08:00,2,0.461,ACTIVE,212.61,340.85,59.996,1472040003,"201051344000576","219011344069620",27.45,21.80,0,333.63,345.66,12.8,10.5,0.080,531620.5,531620.5,4558,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040042,916734.00
08/24/2016 08:00,2,0.379,ACTIVE,212.16,339.65,59.996,1472040003,"274151322000087","219011344069620",26.46,24.80,0,335.44,345.36,10.2,7.9,0.053,746305.9,746305.9,4576,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040043,916735.00
08/24/2016 08:15,2,0.473,ACTIVE,213.29,340.55,59.986,1472040903,"201051344000645","219011344069620",27.55,22.80,0,333.63,347.46,13.2,10.8,0.080,531134.2,531134.2,4558,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040904,916736.00
08/24/2016 08:15,2,0.391,ACTIVE,212.83,339.95,59.986,1472040903,"274151322000085","219011344069620",26.96,23.80,0,335.14,345.96,10.7,8.4,0.062,774026.0,774026.0,4516,0,0,0,L,1151911521,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040905,916737.00
08/24/2016 08:15,2,0.482,ACTIVE,213.29,341.45,59.975,1472040903,"201051344000633","219011344069620",28.01,22.30,0,332.13,348.96,13.7,11.3,0.088,522647.9,522647.9,4553,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040906,916738.00
08/24/2016 08:15,2,0.492,ACTIVE,212.83,340.55,59.981,1472040903,"201051344000469","219011344069620",27.57,21.80,0,331.23,346.56,13.7,11.3,0.084,525012.1,525012.1,4568,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040907,916739.00
08/24/2016 08:15,2,0.486,ACTIVE,213.06,340.55,59.986,1472040903,"201051344000646","219011344069620",27.63,22.30,0,331.53,346.56,13.6,11.2,0.075,525963.9,525963.9,4551,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040908,916740.00
08/24/2016 08:15,2,0.418,ACTIVE,212.61,341.75,59.986,1472040903,"274151322000052","219011344069620",27.47,24.00,0,334.54,345.96,11.6,9.3,0.053,794365.3,794365.3,4513,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040909,916741.00
08/24/2016 08:15,2,0.504,ACTIVE,213.51,340.55,59.981,1472040903,"201051344000585","219011344069620",27.45,22.50,0,332.13,346.86,14.0,11.6,0.080,535287.9,535287.9,4544,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040910,916742.00
08/24/2016 08:15,2,0.459,ACTIVE,213.06,339.95,59.975,1472040903,"201051344001230","219011344069620",28.27,22.00,0,330.93,345.96,13.2,10.8,0.075,529208.0,529208.0,4570,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040911,916743.00
08/24/2016 08:15,2,0.486,ACTIVE,213.74,340.55,59.959,1472040903,"201051344000582","219011344069620",25.05,22.00,0,332.43,346.56,12.3,10.0,0.075,521967.1,521967.1,4547,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040912,916744.00
08/24/2016 08:15,2,0.490,ACTIVE,213.06,340.25,59.949,1472040903,"201051344000955","219011344069620",28.25,22.50,0,330.33,345.96,14.1,11.7,0.080,535681.8,535681.8,4555,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040913,916745.00
08/24/2016 08:15,2,0.248,ACTIVE,212.83,398.56,59.986,1472040903,"274151322000094","219011344069620",37.55,24.80,0,336.64,409.38,9.4,7.2,0.044,651469.0,651469.0,4598,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040913,916746.00
08/24/2016 08:15,2,0.508,ACTIVE,212.83,340.25,59.981,1472040903,"201051344000579","219011344069620",28.21,22.50,0,332.73,347.46,14.6,12.1,0.080,539270.1,539270.1,4559,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040914,916747.00
08/24/2016 08:15,2,0.520,ACTIVE,213.06,339.34,59.975,1472040903,"201051344000890","219011344069620",24.09,22.50,0,331.83,346.26,12.7,10.3,0.075,532933.9,532933.9,4550,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040915,916748.00
08/24/2016 08:15,2,0.502,ACTIVE,213.29,340.55,59.986,1472040903,"201051344000438","219011344069620",24.41,22.00,0,332.73,346.86,12.4,10.1,0.075,534443.3,534443.3,4558,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040916,916749.00
08/24/2016 08:15,2,0.525,ACTIVE,213.29,340.25,59.981,1472040903,"201051344000417","219011344069620",25.21,22.50,0,330.93,346.86,13.4,11.1,0.080,525835.5,525835.5,4552,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040917,916750.00
08/24/2016 08:15,2,0.393,ACTIVE,212.83,341.15,59.981,1472040903,"274151322000083","219011344069620",27.25,23.80,0,334.84,345.66,10.9,8.6,0.071,787171.9,787171.9,4526,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040918,916751.00
08/24/2016 08:15,2,0.418,ACTIVE,213.29,342.95,59.981,1472040903,"274151322000076","219011344069620",27.79,24.00,0,335.74,346.26,11.8,9.5,0.066,839805.9,839805.9,4527,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040919,916752.00
08/24/2016 08:15,2,0.484,ACTIVE,212.83,340.55,59.981,1472040903,"201051344000868","219011344069620",28.01,22.30,0,331.53,346.86,13.7,11.3,0.084,523860.7,523860.7,4557,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040920,916753.00
08/24/2016 08:15,2,0.395,ACTIVE,212.83,340.85,59.975,1472040903,"274151322000095","219011344069620",27.79,23.80,0,335.14,351.67,11.2,8.8,0.066,831323.9,831323.9,4536,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040921,916754.00
08/24/2016 08:15,2,0.459,ALERT,212.83,340.55,59.975,1472040903,"201051344000988","219011344069620",17.91,22.30,0,298.17,348.06,8.3,6.1,0.057,515947.8,515947.8,4573,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040922,916755.00
08/24/2016 08:15,2,0.496,ACTIVE,213.06,339.65,59.986,1472040903,"201051344001025","219011344069620",24.99,22.00,0,331.23,346.26,12.6,10.2,0.075,534166.1,534166.1,4553,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040923,916756.00
08/24/2016 08:15,2,0.467,ACTIVE,212.61,339.34,59.981,1472040903,"201051344000458","219011344069620",28.25,23.00,0,332.13,346.26,13.4,11.0,0.080,531231.0,531231.0,4553,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040924,916757.00
08/24/2016 08:15,2,0.467,ACTIVE,213.06,341.45,59.981,1472040903,"201051344000853","219011344069620",28.17,22.30,0,334.84,348.06,13.3,10.9,0.084,530430.5,530430.5,4554,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040925,916758.00
08/24/2016 08:15,2,0.447,ACTIVE,213.51,341.45,59.981,1472040903,"201051344000685","219011344069620",27.79,22.30,0,331.53,347.76,12.6,10.2,0.084,533698.7,533698.7,4566,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040926,916759.00
08/24/2016 08:15,2,0.459,ACTIVE,213.29,340.85,59.975,1472040903,"201051344000917","219011344069620",28.09,23.00,0,331.23,346.86,13.1,10.7,0.080,530667.3,530667.3,4573,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040927,916760.00
08/24/2016 08:15,2,0.490,ACTIVE,213.51,340.25,60.018,1472040903,"201051344001145","219011344069620",23.99,21.80,0,332.43,346.86,11.9,9.6,0.066,535864.4,535864.4,4570,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040928,916761.00
08/24/2016 08:15,2,0.492,ACTIVE,213.29,341.45,59.986,1472040903,"201051344000651","219011344069620",24.13,21.80,0,332.73,346.86,12.0,9.7,0.075,528754.2,528754.2,4550,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040929,916762.00
08/24/2016 08:15,2,0.375,ACTIVE,212.38,340.85,59.986,1472040903,"274151322000088","219011344069620",26.16,23.80,0,334.54,353.17,10.0,7.7,0.057,758181.1,758181.1,4521,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040930,916763.00
08/24/2016 08:15,2,0.270,ACTIVE,213.29,394.05,59.970,1472040903,"274151322000068","219011344069620",37.07,25.50,0,337.24,413.89,10.3,8.0,0.053,651748.6,651748.6,4591,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040930,916764.00
08/24/2016 08:15,2,0.480,ACTIVE,212.83,339.34,59.986,1472040903,"201051344001135","219011344069620",28.39,22.30,0,331.23,345.66,13.8,11.4,0.080,524905.9,524905.9,4548,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040931,916765.00
08/24/2016 08:15,2,0.471,ACTIVE,212.38,339.65,59.986,1472040903,"201051344000594","219011344069620",28.57,22.50,0,331.23,346.56,13.7,11.3,0.080,535626.2,535626.2,4554,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040932,916766.00
08/24/2016 08:15,2,0.482,ACTIVE,213.51,339.65,59.970,1472040903,"201051344001203","219011344069620",27.67,22.30,0,332.43,347.16,13.6,11.2,0.080,532922.2,532922.2,4561,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040933,916767.00
08/24/2016 08:15,2,0.389,ACTIVE,212.38,341.75,59.981,1472040903,"274151322000054","219011344069620",26.94,24.30,0,334.54,345.36,10.6,8.3,0.062,773893.5,773893.5,4515,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040934,916768.00
08/24/2016 08:15,2,0.486,ACTIVE,212.83,339.34,60.023,1472040903,"201051344000867","219011344069620",27.65,22.80,0,332.43,346.86,13.6,11.2,0.084,522936.2,522936.2,4556,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040935,916769.00
08/24/2016 08:15,2,0.480,ACTIVE,213.29,340.85,59.965,1472040903,"201051344001093","219011344069620",28.13,22.80,0,331.83,346.56,13.7,11.3,0.075,530087.8,530087.8,4573,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040936,916770.00
08/24/2016 08:15,2,0.471,ACTIVE,212.83,340.25,59.970,1472040903,"201051344000900","219011344069620",24.17,22.30,0,332.43,346.56,11.6,9.2,0.075,539454.7,539454.7,4568,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040937,916771.00
08/24/2016 08:15,2,0.467,ACTIVE,212.83,339.95,59.975,1472040903,"201051344000648","219011344069620",28.41,22.00,0,332.43,347.46,13.4,11.0,0.080,528789.0,528789.0,4549,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040938,916772.00
08/24/2016 08:15,2,0.471,ACTIVE,212.83,339.65,59.996,1472040903,"201051344000569","219011344069620",28.19,22.50,0,333.03,347.16,13.4,11.0,0.080,539683.6,539683.6,4553,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040939,916773.00
08/24/2016 08:15,2,0.488,ACTIVE,212.83,339.95,60.002,1472040903,"201051344000983","219011344069620",27.99,22.50,0,332.73,346.86,13.8,11.4,0.084,531935.8,531935.8,4549,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040940,916774.00
08/24/2016 08:15,2,0.467,ACTIVE,212.83,339.95,59.949,1472040903,"201051344001158","219011344069620",27.87,22.00,0,331.53,346.86,13.2,10.8,0.084,524194.3,524194.3,4555,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040941,916775.00
08/24/2016 08:15,2,0.477,ACTIVE,213.29,341.45,59.991,1472040903,"201051344000576","219011344069620",27.33,22.00,0,333.03,347.46,13.2,10.8,0.080,531623.4,531623.4,4559,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040942,916776.00
08/24/2016 08:15,2,0.396,ACTIVE,212.61,340.55,59.970,1472040903,"274151322000087","219011344069620",26.18,25.80,0,334.84,345.66,10.6,8.3,0.049,746308.1,746308.1,4577,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472040943,916777.00
08/24/2016 08:30,2,0.451,ACTIVE,213.51,340.25,59.991,1472041805,"201051344000645","219011344069620",24.87,23.00,0,333.63,347.16,11.4,9.1,0.062,531136.5,531136.5,4559,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041806,916778.00
08/24/2016 08:30,2,0.346,ACTIVE,212.83,340.25,60.002,1472041805,"274151322000085","219011344069620",27.21,24.30,0,336.04,345.06,9.5,7.3,0.053,774027.9,774027.9,4517,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041807,916779.00
08/24/2016 08:30,2,0.445,ACTIVE,213.51,342.05,59.986,1472041805,"201051344000633","219011344069620",27.53,22.50,0,332.73,349.26,12.4,10.1,0.075,522650.4,522650.4,4554,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041808,916780.00
08/24/2016 08:30,2,0.447,ACTIVE,213.29,339.95,60.028,1472041805,"201051344000469","219011344069620",27.45,22.00,0,332.43,348.06,12.5,10.1,0.075,525014.7,525014.7,4569,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041809,916781.00
08/24/2016 08:30,2,0.471,ACTIVE,213.06,339.65,60.002,1472041805,"201051344000646","219011344069620",23.60,22.50,0,332.43,347.16,11.3,9.0,0.066,525966.4,525966.4,4552,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041810,916782.00
08/24/2016 08:30,2,0.383,ACTIVE,212.61,339.65,59.986,1472041805,"274151322000052","219011344069620",26.90,24.50,0,335.14,345.66,10.4,8.1,0.057,794367.3,794367.3,4514,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041810,916783.00
08/24/2016 08:30,2,0.463,ACTIVE,213.51,340.55,59.996,1472041805,"201051344000585","219011344069620",27.61,22.80,0,333.33,348.06,13.0,10.6,0.071,535290.6,535290.6,4545,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041811,916784.00
08/24/2016 08:30,2,0.416,ACTIVE,213.29,338.74,59.965,1472041805,"201051344001230","219011344069620",27.89,22.30,0,331.83,345.96,11.8,9.4,0.066,529210.4,529210.4,4571,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041812,916785.00
08/24/2016 08:30,2,0.451,ACTIVE,213.74,339.95,59.991,1472041805,"201051344000582","219011344069620",22.82,22.30,0,333.33,348.36,10.4,8.2,0.062,521969.1,521969.1,4548,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041813,916786.00
08/24/2016 08:30,2,0.453,ACTIVE,213.06,339.34,59.986,1472041805,"201051344000955","219011344069620",27.51,22.80,0,331.83,347.46,12.7,10.3,0.071,535684.4,535684.4,4556,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041814,916787.00
08/24/2016 08:30,2,0.229,ACTIVE,213.06,382.33,59.965,1472041805,"274151322000094","219011344069620",35.80,25.30,0,337.84,403.67,8.3,6.1,0.044,651470.6,651470.6,4599,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041815,916788.00
08/24/2016 08:30,2,0.469,ACTIVE,213.29,339.65,60.002,1472041805,"201051344000579","219011344069620",28.01,22.80,0,333.63,347.46,13.3,10.9,0.071,539272.8,539272.8,4560,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041816,916789.00
08/24/2016 08:30,2,0.445,ACTIVE,213.29,339.04,59.975,1472041805,"201051344000890","219011344069620",28.07,22.80,0,333.03,346.86,12.7,10.3,0.066,532936.4,532936.4,4551,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041817,916790.00
08/24/2016 08:30,2,0.447,ACTIVE,213.51,339.95,60.007,1472041805,"201051344000438","219011344069620",26.90,22.30,0,333.93,347.46,12.2,9.9,0.071,534445.6,534445.6,4559,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041818,916791.00
08/24/2016 08:30,2,0.494,ACTIVE,213.51,339.34,59.981,1472041805,"201051344000417","219011344069620",23.26,22.80,0,333.03,347.76,11.6,9.3,0.066,525837.9,525837.9,4553,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041819,916792.00
08/24/2016 08:30,2,0.355,ACTIVE,212.83,339.95,59.986,1472041805,"274151322000083","219011344069620",27.17,24.30,0,335.74,345.36,9.8,7.5,0.057,787173.8,787173.8,4527,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041820,916793.00
08/24/2016 08:30,2,0.379,ACTIVE,213.51,340.25,59.986,1472041805,"274151322000076","219011344069620",27.51,24.50,0,336.64,346.26,10.6,8.3,0.057,839808.0,839808.0,4528,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041821,916794.00
08/24/2016 08:30,2,0.447,ACTIVE,213.29,340.55,59.986,1472041805,"201051344000868","219011344069620",27.49,22.30,0,332.43,347.46,12.5,10.1,0.071,523863.2,523863.2,4558,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041822,916795.00
08/24/2016 08:30,2,0.357,ACTIVE,212.83,341.45,59.975,1472041805,"274151322000095","219011344069620",27.53,24.00,0,335.74,345.06,10.0,7.7,0.057,831325.8,831325.8,4537,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041822,916796.00
08/24/2016 08:30,2,0.404,ACTIVE,213.06,341.45,59.991,1472041805,"201051344000988","219011344069620",18.17,22.50,0,331.83,347.46,7.5,5.3,0.053,515949.2,515949.2,4575,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041823,916797.00
08/24/2016 08:30,2,0.461,ACTIVE,213.29,339.04,59.991,1472041805,"201051344001025","219011344069620",22.74,22.50,0,332.73,347.46,10.6,8.3,0.057,534168.3,534168.3,4554,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041824,916798.00
