ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 08:30,2,0.441,ACTIVE,213.29,339.95,59.996,1472041805,"201051344000458","219011344069620",27.41,23.30,0,332.43,346.56,12.3,9.9,0.071,531233.5,531233.5,4554,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041825,916799.00
08/24/2016 08:30,2,0.428,ACTIVE,213.96,341.45,59.991,1472041805,"201051344000853","219011344069620",27.85,22.50,0,334.24,348.96,12.1,9.8,0.071,530432.9,530432.9,4555,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041826,916800.00
08/24/2016 08:30,2,0.406,ACTIVE,213.74,340.85,59.991,1472041805,"201051344000685","219011344069620",27.45,22.50,0,332.73,349.26,11.3,9.0,0.075,533701.0,533701.0,4567,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041827,916801.00
08/24/2016 08:30,2,0.418,ACTIVE,213.51,340.25,59.991,1472041805,"201051344000917","219011344069620",27.87,23.30,0,333.03,347.76,11.8,9.5,0.066,530669.7,530669.7,4574,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041828,916802.00
08/24/2016 08:30,2,0.418,ACTIVE,213.74,340.25,59.991,1472041805,"201051344001145","219011344069620",27.87,22.00,0,333.03,347.76,11.8,9.5,0.066,535866.7,535866.7,4571,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041829,916803.00
08/24/2016 08:30,2,0.424,ACTIVE,213.51,340.25,59.991,1472041805,"201051344000651","219011344069620",27.55,22.30,0,333.33,348.06,11.9,9.5,0.071,528756.5,528756.5,4551,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041830,916804.00
08/24/2016 08:30,2,0.340,ACTIVE,212.38,339.34,59.991,1472041805,"274151322000088","219011344069620",25.94,24.50,0,334.84,344.76,8.9,6.7,0.053,758182.8,758182.8,4522,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041831,916805.00
08/24/2016 08:30,2,0.248,ACTIVE,213.51,389.54,59.986,1472041805,"274151322000068","219011344069620",36.48,26.30,0,338.44,406.67,9.2,6.9,0.044,651750.4,651750.4,4592,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041832,916806.00
08/24/2016 08:30,2,0.453,ACTIVE,213.06,339.34,59.965,1472041805,"201051344001135","219011344069620",27.55,22.50,0,332.43,346.86,12.7,10.3,0.066,524908.5,524908.5,4549,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041833,916807.00
08/24/2016 08:30,2,0.426,ACTIVE,213.06,340.25,59.991,1472041805,"201051344000594","219011344069620",28.47,22.80,0,332.43,347.16,12.3,10.0,0.066,535628.8,535628.8,4555,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041833,916808.00
08/24/2016 08:30,2,0.455,ACTIVE,213.51,339.65,59.996,1472041805,"201051344001203","219011344069620",26.16,22.50,0,333.33,348.36,12.1,9.7,0.071,532924.7,532924.7,4562,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041834,916809.00
08/24/2016 08:30,2,0.350,ACTIVE,212.83,339.04,59.970,1472041805,"274151322000054","219011344069620",26.80,24.80,0,335.14,345.06,9.5,7.2,0.044,773895.3,773895.3,4516,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041835,916810.00
08/24/2016 08:30,2,0.443,ACTIVE,213.51,339.95,59.970,1472041805,"201051344000867","219011344069620",27.85,23.00,0,332.43,346.86,12.5,10.2,0.071,522938.8,522938.8,4557,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041836,916811.00
08/24/2016 08:30,2,0.441,ACTIVE,213.51,339.95,59.959,1472041805,"201051344001093","219011344069620",27.43,23.00,0,332.43,347.76,12.3,10.0,0.066,530090.3,530090.3,4574,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041837,916812.00
08/24/2016 08:30,2,0.418,ACTIVE,213.29,341.15,60.002,1472041805,"201051344000900","219011344069620",26.68,22.50,0,332.13,347.16,11.3,9.0,0.071,539456.9,539456.9,4569,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041838,916813.00
08/24/2016 08:30,2,0.469,ACTIVE,213.51,340.25,59.996,1472041805,"201051344000648","219011344069620",23.10,22.30,0,333.33,347.76,10.9,8.6,0.062,528791.3,528791.3,4550,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041839,916814.00
08/24/2016 08:30,2,0.438,ACTIVE,213.29,340.25,59.996,1472041805,"201051344000569","219011344069620",27.99,22.80,0,333.03,347.16,12.4,10.0,0.071,539686.1,539686.1,4554,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041840,916815.00
08/24/2016 08:30,2,0.457,ACTIVE,213.29,339.95,59.991,1472041805,"201051344000983","219011344069620",27.59,22.80,0,332.43,346.86,12.8,10.4,0.075,531938.5,531938.5,4550,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041841,916816.00
08/24/2016 08:30,2,0.434,ACTIVE,213.29,340.55,59.949,1472041805,"201051344001158","219011344069620",27.41,22.30,0,332.13,347.76,12.1,9.7,0.075,524196.8,524196.8,4556,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041842,916817.00
08/24/2016 08:30,2,0.426,ACTIVE,213.74,342.05,60.002,1472041805,"201051344000576","219011344069620",27.87,22.30,0,333.33,348.06,12.0,9.7,0.071,531625.8,531625.8,4560,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041843,916818.00
08/24/2016 08:30,2,0.361,ACTIVE,213.29,341.15,59.996,1472041805,"274151322000087","219011344069620",26.12,26.50,0,335.44,345.06,9.6,7.3,0.035,746309.9,746309.9,4578,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472041844,916819.00
08/24/2016 08:45,2,0.488,ACTIVE,213.29,340.85,59.970,1472042703,"201051344000645","219011344069620",27.97,23.30,0,334.24,347.46,13.8,11.4,0.088,531139.0,531139.0,4560,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042705,916820.00
08/24/2016 08:45,2,0.412,ACTIVE,212.83,340.85,59.965,1472042703,"274151322000085","219011344069620",27.33,24.50,0,336.64,345.66,11.4,9.1,0.066,774029.9,774029.9,4518,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042705,916821.00
08/24/2016 08:45,2,0.502,ACTIVE,213.51,342.05,59.981,1472042703,"201051344000633","219011344069620",28.19,22.80,0,333.03,349.26,14.3,11.9,0.088,522653.1,522653.1,4555,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042706,916822.00
08/24/2016 08:45,2,0.512,ACTIVE,213.06,340.85,59.970,1472042703,"201051344000469","219011344069620",27.81,22.30,0,331.83,347.16,14.4,12.0,0.093,525017.4,525017.4,4570,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042707,916823.00
08/24/2016 08:45,2,0.516,ACTIVE,213.06,340.85,59.975,1472042703,"201051344000646","219011344069620",27.39,22.80,0,332.13,347.46,14.3,11.9,0.084,525969.0,525969.0,4553,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042708,916824.00
08/24/2016 08:45,2,0.447,ACTIVE,212.61,342.65,59.996,1472042703,"274151322000052","219011344069620",27.17,25.00,0,335.44,345.96,12.3,10.0,0.066,794369.5,794369.5,4515,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042709,916825.00
08/24/2016 08:45,2,0.520,ACTIVE,213.51,341.45,59.954,1472042703,"201051344000585","219011344069620",28.23,23.30,0,333.03,347.76,14.9,12.4,0.088,535293.4,535293.4,4546,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042710,916826.00
08/24/2016 08:45,2,0.502,ACTIVE,213.29,339.34,59.996,1472042703,"201051344001230","219011344069620",27.02,22.80,0,332.13,345.96,13.8,11.4,0.084,529213.0,529213.0,4572,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042711,916827.00
08/24/2016 08:45,2,0.492,ACTIVE,213.74,341.15,59.965,1472042703,"201051344000582","219011344069620",27.47,22.80,0,333.03,346.86,13.7,11.3,0.084,521971.5,521971.5,4549,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042712,916828.00
08/24/2016 08:45,2,0.494,ACTIVE,213.06,339.65,59.975,1472042703,"201051344000955","219011344069620",29.10,23.00,0,331.83,346.56,14.6,12.1,0.084,535687.2,535687.2,4557,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042713,916829.00
08/24/2016 08:45,2,0.279,ACTIVE,212.83,383.83,59.949,1472042703,"274151322000094","219011344069620",36.00,26.00,0,337.84,409.98,10.2,7.9,0.057,651472.3,651472.3,4600,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042714,916830.00
08/24/2016 08:45,2,0.523,ACTIVE,212.83,340.55,59.975,1472042703,"201051344000579","219011344069620",28.69,23.00,0,333.63,347.16,15.2,12.7,0.088,539275.7,539275.7,4561,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042714,916831.00
08/24/2016 08:45,2,0.521,ACTIVE,213.51,340.55,59.975,1472042703,"201051344000890","219011344069620",27.37,23.00,0,332.73,346.56,14.5,12.0,0.088,532939.1,532939.1,4552,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042716,916832.00
08/24/2016 08:45,2,0.506,ACTIVE,213.74,341.45,59.965,1472042703,"201051344000438","219011344069620",27.71,22.50,0,333.63,347.46,14.2,11.8,0.088,534448.3,534448.3,4560,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042716,916833.00
08/24/2016 08:45,2,0.506,ACTIVE,213.74,341.15,59.975,1472042703,"201051344000417","219011344069620",28.73,23.00,0,332.73,347.46,14.7,12.3,0.084,525840.5,525840.5,4554,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042717,916834.00
08/24/2016 08:45,2,0.422,ACTIVE,212.83,339.95,59.986,1472042703,"274151322000083","219011344069620",27.25,24.80,0,335.74,345.96,11.7,9.4,0.066,787175.9,787175.9,4528,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042718,916835.00
08/24/2016 08:45,2,0.449,ACTIVE,213.51,342.65,59.970,1472042703,"274151322000076","219011344069620",27.83,24.80,0,336.64,346.26,12.7,10.3,0.075,839810.3,839810.3,4529,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042719,916836.00
08/24/2016 08:45,2,0.514,ACTIVE,212.83,340.25,59.975,1472042703,"201051344000868","219011344069620",27.71,22.80,0,333.03,347.16,14.4,12.0,0.088,523865.9,523865.9,4559,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042720,916837.00
08/24/2016 08:45,2,0.434,ACTIVE,212.83,340.25,59.965,1472042703,"274151322000095","219011344069620",27.73,24.50,0,336.04,345.36,12.2,9.9,0.071,831328.0,831328.0,4538,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042721,916838.00
08/24/2016 08:45,2,0.480,ACTIVE,212.83,340.55,59.965,1472042703,"201051344000988","219011344069620",18.13,22.80,0,332.13,345.96,8.8,6.6,0.062,515950.6,515950.6,4576,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042722,916839.00
08/24/2016 08:45,2,0.496,ACTIVE,213.29,339.65,59.933,1472042703,"201051344001025","219011344069620",28.11,22.50,0,333.33,346.56,14.2,11.7,0.084,534170.7,534170.7,4555,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042723,916840.00
08/24/2016 08:45,2,0.496,ACTIVE,212.83,339.95,59.981,1472042703,"201051344000458","219011344069620",28.19,23.50,0,333.63,346.86,14.2,11.7,0.088,531236.1,531236.1,4555,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042724,916841.00
08/24/2016 08:45,2,0.500,ACTIVE,213.74,342.05,60.002,1472042703,"201051344000853","219011344069620",27.89,22.80,0,335.74,348.66,14.1,11.7,0.088,530435.5,530435.5,4556,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042725,916842.00
08/24/2016 08:45,2,0.479,ACTIVE,213.74,341.15,59.975,1472042703,"201051344000685","219011344069620",27.43,22.80,0,333.63,348.36,13.3,10.9,0.088,533703.5,533703.5,4568,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042726,916843.00
08/24/2016 08:45,2,0.498,ACTIVE,213.51,341.15,59.975,1472042703,"201051344000917","219011344069620",27.41,23.50,0,332.43,347.46,13.9,11.5,0.088,530672.3,530672.3,4575,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042727,916844.00
08/24/2016 08:45,2,0.484,ACTIVE,213.74,340.85,59.981,1472042703,"201051344001145","219011344069620",27.93,22.30,0,334.24,347.16,13.7,11.3,0.080,535869.3,535869.3,4572,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042727,916845.00
08/24/2016 08:45,2,0.516,ACTIVE,213.74,340.85,59.965,1472042703,"201051344000651","219011344069620",25.64,22.50,0,333.63,346.86,13.4,11.0,0.084,528759.1,528759.1,4552,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042728,916846.00
08/24/2016 08:45,2,0.408,ACTIVE,212.38,342.05,59.986,1472042703,"274151322000088","219011344069620",26.04,24.80,0,335.14,345.06,10.8,8.5,0.062,758184.7,758184.7,4523,0,0,0,L,1151911521,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042730,916847.00
08/24/2016 08:45,2,0.275,ACTIVE,213.29,407.27,59.975,1472042703,"274151322000068","219011344069620",38.27,26.80,0,338.44,411.78,10.8,8.5,0.053,651752.3,651752.3,4593,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042731,916848.00
08/24/2016 08:45,2,0.525,ACTIVE,213.29,340.25,59.981,1472042703,"201051344001135","219011344069620",27.15,22.80,0,332.43,346.26,14.4,12.0,0.080,524911.3,524911.3,4550,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042732,916849.00
08/24/2016 08:45,2,0.512,ACTIVE,212.83,340.85,60.002,1472042703,"201051344000594","219011344069620",27.69,23.00,0,332.43,347.16,14.4,11.9,0.088,535631.5,535631.5,4556,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042733,916850.00
08/24/2016 08:45,2,0.496,ACTIVE,213.74,340.85,59.975,1472042703,"201051344001203","219011344069620",28.41,23.00,0,332.43,347.46,14.3,11.9,0.088,532927.4,532927.4,4563,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042733,916851.00
08/24/2016 08:45,2,0.416,ACTIVE,212.83,343.55,59.975,1472042703,"274151322000054","219011344069620",27.02,25.30,0,335.14,345.96,11.4,9.1,0.071,773897.3,773897.3,4517,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042734,916852.00
08/24/2016 08:45,2,0.494,ACTIVE,213.29,339.95,59.981,1472042703,"201051344000867","219011344069620",28.59,23.50,0,333.03,347.46,14.3,11.9,0.084,522941.5,522941.5,4558,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042735,916853.00
08/24/2016 08:45,2,0.502,ACTIVE,213.74,341.15,59.975,1472042703,"201051344001093","219011344069620",27.93,23.30,0,332.73,346.86,14.2,11.8,0.084,530093.0,530093.0,4575,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042736,916854.00
08/24/2016 08:45,2,0.479,ACTIVE,212.83,340.85,60.028,1472042703,"201051344000900","219011344069620",27.45,22.80,0,333.63,347.16,13.3,10.9,0.088,539459.3,539459.3,4570,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042737,916855.00
08/24/2016 08:45,2,0.506,ACTIVE,213.06,340.25,59.975,1472042703,"201051344000648","219011344069620",27.89,22.50,0,333.93,347.16,14.3,11.9,0.084,528793.7,528793.7,4551,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042738,916856.00
08/24/2016 08:45,2,0.500,ACTIVE,212.83,340.55,59.981,1472042703,"201051344000569","219011344069620",28.27,23.00,0,333.63,347.46,14.4,11.9,0.088,539688.7,539688.7,4555,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042739,916857.00
08/24/2016 08:45,2,0.496,ACTIVE,213.06,340.25,59.975,1472042703,"201051344000983","219011344069620",29.04,23.00,0,333.03,347.46,14.6,12.2,0.088,531941.2,531941.2,4551,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042740,916858.00
08/24/2016 08:45,2,0.486,ACTIVE,213.06,340.25,59.970,1472042703,"201051344001158","219011344069620",28.09,22.50,0,333.33,347.46,13.8,11.4,0.088,524199.4,524199.4,4557,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042741,916859.00
08/24/2016 08:45,2,0.496,ACTIVE,213.51,341.45,59.981,1472042703,"201051344000576","219011344069620",27.85,22.80,0,333.93,348.36,14.0,11.6,0.088,531628.4,531628.4,4561,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042742,916860.00
08/24/2016 08:45,2,0.426,ACTIVE,213.06,340.55,59.970,1472042703,"274151322000087","219011344069620",26.60,27.30,0,336.04,345.66,11.5,9.2,0.057,746311.9,746311.9,4579,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472042742,916861.00
08/24/2016 09:00,2,0.459,ACTIVE,212.61,339.95,59.986,1472043603,"201051344000645","219011344069620",27.27,23.80,0,333.93,348.36,12.7,10.3,0.080,531141.6,531141.6,4561,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043604,916862.00
08/24/2016 09:00,2,0.375,ACTIVE,212.38,341.75,59.975,1472043603,"274151322000085","219011344069620",27.06,25.00,0,333.93,345.96,10.3,8.0,0.057,774031.9,774031.9,4519,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043605,916863.00
08/24/2016 09:00,2,0.469,ACTIVE,212.83,341.15,59.970,1472043603,"201051344000633","219011344069620",28.11,23.00,0,333.03,349.56,13.3,10.9,0.080,522655.7,522655.7,4556,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043606,916864.00
08/24/2016 09:00,2,0.473,ACTIVE,212.38,339.65,59.981,1472043603,"201051344000469","219011344069620",27.81,22.50,0,330.93,348.36,13.3,10.9,0.080,525020.1,525020.1,4571,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043607,916865.00
08/24/2016 09:00,2,0.471,ACTIVE,212.38,339.04,59.981,1472043603,"201051344000646","219011344069620",27.91,23.00,0,330.93,347.76,13.3,10.9,0.071,525971.6,525971.6,4554,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043608,916866.00
08/24/2016 09:00,2,0.410,ACTIVE,211.70,338.14,59.975,1472043603,"274151322000052","219011344069620",27.04,25.30,0,333.33,345.96,11.2,8.9,0.053,794371.8,794371.8,4516,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043609,916867.00
08/24/2016 09:00,2,0.486,ACTIVE,212.83,340.25,59.949,1472043603,"201051344000585","219011344069620",28.29,23.50,0,331.23,348.66,14.0,11.6,0.075,535296.3,535296.3,4547,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043610,916868.00
08/24/2016 09:00,2,0.471,ACTIVE,212.38,338.44,59.959,1472043603,"201051344001230","219011344069620",26.74,23.00,0,329.73,347.16,12.8,10.4,0.075,529215.6,529215.6,4573,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043611,916869.00
08/24/2016 09:00,2,0.461,ACTIVE,213.06,339.34,59.970,1472043603,"201051344000582","219011344069620",27.17,23.00,0,331.53,347.76,12.7,10.3,0.075,521974.0,521974.0,4550,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043612,916870.00
08/24/2016 09:00,2,0.477,ACTIVE,212.16,338.44,59.975,1472043603,"201051344000955","219011344069620",28.25,23.30,0,330.33,347.46,13.7,11.3,0.075,535690.0,535690.0,4558,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043612,916871.00
08/24/2016 09:00,2,0.244,ACTIVE,212.16,394.05,59.975,1472043603,"274151322000094","219011344069620",37.11,26.50,0,336.34,410.88,9.2,6.9,0.049,651474.0,651474.0,4601,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043613,916872.00
08/24/2016 09:00,2,0.498,ACTIVE,212.16,338.74,59.970,1472043603,"201051344000579","219011344069620",28.17,23.30,0,332.43,348.36,14.2,11.8,0.080,539278.7,539278.7,4562,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043614,916873.00
08/24/2016 09:00,2,0.475,ACTIVE,212.38,338.74,59.970,1472043603,"201051344000890","219011344069620",28.09,23.30,0,331.23,348.36,13.6,11.2,0.075,532941.9,532941.9,4553,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043615,916874.00
08/24/2016 09:00,2,0.477,ACTIVE,212.61,339.04,59.975,1472043603,"201051344000438","219011344069620",27.15,23.00,0,332.13,349.26,13.1,10.8,0.075,534451.0,534451.0,4561,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043616,916875.00
08/24/2016 09:00,2,0.521,ACTIVE,212.83,339.65,59.991,1472043603,"201051344000417","219011344069620",24.51,23.30,0,330.93,348.66,13.0,10.6,0.075,525843.2,525843.2,4555,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043617,916876.00
08/24/2016 09:00,2,0.381,ACTIVE,212.16,338.74,59.981,1472043603,"274151322000083","219011344069620",27.41,25.00,0,333.33,345.96,10.6,8.3,0.062,787178.0,787178.0,4529,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043618,916877.00
08/24/2016 09:00,2,0.412,ACTIVE,212.61,339.95,59.970,1472043603,"274151322000076","219011344069620",27.77,25.30,0,334.24,346.86,11.6,9.3,0.071,839812.6,839812.6,4530,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043619,916878.00
08/24/2016 09:00,2,0.477,ACTIVE,212.16,339.04,59.975,1472043603,"201051344000868","219011344069620",27.87,23.00,0,331.83,348.06,13.5,11.1,0.075,523868.7,523868.7,4560,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043620,916879.00
08/24/2016 09:00,2,0.402,ACTIVE,212.16,339.95,59.986,1472043603,"274151322000095","219011344069620",27.25,25.00,0,333.33,345.66,11.1,8.8,0.057,831330.2,831330.2,4539,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043621,916880.00
08/24/2016 09:00,2,0.445,ACTIVE,212.16,339.65,59.970,1472043603,"201051344000988","219011344069620",17.99,23.00,0,332.43,347.46,8.2,5.9,0.049,515952.1,515952.1,4577,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043622,916881.00
08/24/2016 09:00,2,0.465,ACTIVE,212.61,338.44,59.975,1472043603,"201051344001025","219011344069620",27.99,23.00,0,330.93,348.06,13.2,10.8,0.075,534173.4,534173.4,4556,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043623,916882.00
08/24/2016 09:00,2,0.463,ACTIVE,212.16,338.74,60.002,1472043603,"201051344000458","219011344069620",28.03,24.00,0,332.43,347.16,13.2,10.8,0.080,531238.8,531238.8,4556,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043623,916883.00
08/24/2016 09:00,2,0.463,ACTIVE,212.83,340.85,59.965,1472043603,"201051344000853","219011344069620",27.71,23.30,0,334.24,349.86,13.1,10.7,0.084,530438.2,530438.2,4557,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043624,916884.00
08/24/2016 09:00,2,0.443,ACTIVE,212.61,339.95,59.975,1472043603,"201051344000685","219011344069620",27.61,23.30,0,332.43,348.96,12.4,10.1,0.080,533705.9,533705.9,4569,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043625,916885.00
08/24/2016 09:00,2,0.469,ACTIVE,212.38,339.65,59.975,1472043603,"201051344000917","219011344069620",26.96,23.80,0,330.93,347.76,12.8,10.5,0.080,530674.8,530674.8,4576,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043626,916886.00
08/24/2016 09:00,2,0.447,ACTIVE,212.83,339.65,60.012,1472043603,"201051344001145","219011344069620",28.29,22.80,0,332.43,348.96,12.8,10.4,0.075,535871.7,535871.7,4573,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043627,916887.00
08/24/2016 09:00,2,0.475,ACTIVE,212.83,339.65,59.975,1472043603,"201051344000651","219011344069620",26.56,22.80,0,331.83,348.06,12.8,10.4,0.080,528761.6,528761.6,4553,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043628,916888.00
08/24/2016 09:00,2,0.361,ACTIVE,211.70,339.65,59.981,1472043603,"274151322000088","219011344069620",26.60,24.80,0,333.03,345.36,9.8,7.5,0.057,758186.5,758186.5,4524,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043629,916889.00
08/24/2016 09:00,2,0.262,ACTIVE,212.83,398.56,59.970,1472043603,"274151322000068","219011344069620",37.31,27.30,0,336.34,414.49,9.9,7.7,0.053,651754.1,651754.1,4594,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043630,916890.00
08/24/2016 09:00,2,0.486,ACTIVE,212.16,338.44,59.959,1472043603,"201051344001135","219011344069620",27.69,23.00,0,330.93,347.76,13.7,11.3,0.075,524914.0,524914.0,4551,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043631,916891.00
08/24/2016 09:00,2,0.473,ACTIVE,211.93,339.34,59.975,1472043603,"201051344000594","219011344069620",27.99,23.30,0,330.63,347.46,13.4,11.0,0.080,535634.2,535634.2,4557,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043632,916892.00
08/24/2016 09:00,2,0.477,ACTIVE,212.61,338.44,59.991,1472043603,"201051344001203","219011344069620",27.49,23.30,0,332.13,349.26,13.3,10.9,0.080,532930.1,532930.1,4564,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043633,916893.00
08/24/2016 09:00,2,0.383,ACTIVE,211.93,339.34,59.975,1472043603,"274151322000054","219011344069620",26.84,25.50,0,332.43,345.96,10.4,8.1,0.066,773899.3,773899.3,4518,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043634,916894.00
08/24/2016 09:00,2,0.475,ACTIVE,212.61,338.44,59.970,1472043603,"201051344000867","219011344069620",28.07,23.80,0,332.13,347.76,13.5,11.1,0.075,522944.2,522944.2,4559,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043635,916895.00
08/24/2016 09:00,2,0.473,ACTIVE,212.61,339.65,59.970,1472043603,"201051344001093","219011344069620",27.91,23.50,0,331.53,348.36,13.4,11.0,0.071,530095.7,530095.7,4576,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043636,916896.00
08/24/2016 09:00,2,0.443,ACTIVE,212.16,339.65,59.959,1472043603,"201051344000900","219011344069620",27.69,23.00,0,332.13,347.16,12.5,10.1,0.080,539461.8,539461.8,4571,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043637,916897.00
08/24/2016 09:00,2,0.480,ACTIVE,212.61,339.34,59.975,1472043603,"201051344000648","219011344069620",27.21,22.80,0,333.63,348.06,13.3,10.9,0.080,528796.4,528796.4,4552,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043637,916898.00
08/24/2016 09:00,2,0.473,ACTIVE,212.38,339.34,59.965,1472043603,"201051344000569","219011344069620",27.65,23.30,0,332.43,347.76,13.3,10.9,0.080,539691.4,539691.4,4556,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043638,916899.00
08/24/2016 09:00,2,0.480,ACTIVE,212.38,338.74,59.970,1472043603,"201051344000983","219011344069620",28.33,23.50,0,331.53,347.46,13.8,11.4,0.080,531944.1,531944.1,4552,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043639,916900.00
08/24/2016 09:00,2,0.463,ACTIVE,212.16,339.34,59.965,1472043603,"201051344001158","219011344069620",27.63,22.80,0,331.83,347.76,13.0,10.6,0.084,524202.0,524202.0,4558,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043640,916901.00
08/24/2016 09:00,2,0.469,ACTIVE,212.61,340.25,59.970,1472043603,"201051344000576","219011344069620",27.49,23.00,0,333.33,349.26,13.1,10.7,0.080,531631.1,531631.1,4562,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043641,916902.00
08/24/2016 09:00,2,0.389,ACTIVE,212.16,341.15,59.959,1472043603,"274151322000087","219011344069620",26.68,27.80,0,333.33,346.26,10.5,8.2,0.044,746314.0,746314.0,4580,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472043642,916903.00
08/24/2016 09:15,2,0.770,ACTIVE,213.29,343.25,59.959,1472044504,"201051344000645","219011344069620",28.61,24.30,0,333.03,352.87,22.3,19.6,0.168,531144.8,531144.8,4562,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044505,916904.00
08/24/2016 09:15,2,0.686,ACTIVE,212.83,342.05,59.928,1472044504,"274151322000085","219011344069620",27.65,25.50,0,335.44,349.26,19.2,16.6,0.119,774034.4,774034.4,4520,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044506,916905.00
08/24/2016 09:15,2,0.785,ACTIVE,213.51,344.45,59.970,1472044504,"201051344000633","219011344069620",28.77,23.50,0,332.13,354.37,22.9,20.2,0.177,522659.1,522659.1,4557,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044507,916906.00
08/24/2016 09:15,2,0.805,ACTIVE,213.29,343.85,59.991,1472044504,"201051344000469","219011344069620",28.09,22.80,0,330.63,352.87,22.9,20.2,0.177,525023.4,525023.4,4572,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044507,916907.00
08/24/2016 09:15,2,0.793,ACTIVE,213.06,343.55,59.965,1472044504,"201051344000646","219011344069620",28.23,23.50,0,330.93,351.97,22.7,20.0,0.172,525974.9,525974.9,4555,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044508,916908.00
08/24/2016 09:15,2,0.717,ACTIVE,212.83,344.76,59.965,1472044504,"274151322000052","219011344069620",28.05,25.50,0,332.73,350.17,20.4,17.7,0.133,794374.6,794374.6,4517,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044509,916909.00
08/24/2016 09:15,2,0.832,ACTIVE,213.74,344.45,60.002,1472044504,"201051344000585","219011344069620",28.03,23.80,0,333.03,352.57,23.7,21.0,0.172,535299.8,535299.8,4548,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044510,916910.00
08/24/2016 09:15,2,0.758,ACTIVE,213.29,342.05,59.975,1472044504,"201051344001230","219011344069620",28.90,23.30,0,330.33,350.77,22.2,19.5,0.159,529218.8,529218.8,4574,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044511,916911.00
08/24/2016 09:15,2,0.773,ACTIVE,213.96,344.15,59.970,1472044504,"201051344000582","219011344069620",28.11,23.50,0,332.43,352.57,22.1,19.4,0.159,521977.2,521977.2,4551,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044512,916912.00
08/24/2016 09:15,2,0.809,ACTIVE,213.06,343.25,59.922,1472044504,"201051344000955","219011344069620",28.11,23.80,0,331.53,351.67,23.1,20.4,0.177,535693.4,535693.4,4559,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044513,916913.00
08/24/2016 09:15,2,0.467,ACTIVE,213.29,396.15,59.975,1472044504,"274151322000094","219011344069620",36.98,27.30,0,336.04,421.70,17.5,15.0,0.110,651476.2,651476.2,4602,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044514,916914.00
08/24/2016 09:15,2,0.822,ACTIVE,213.29,344.15,59.944,1472044504,"201051344000579","219011344069620",28.73,23.80,0,331.83,353.17,23.9,21.2,0.177,539282.2,539282.2,4563,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044515,916915.00
08/24/2016 09:15,2,0.807,ACTIVE,213.29,342.35,59.970,1472044504,"201051344000890","219011344069620",28.51,23.80,0,331.53,352.87,23.3,20.6,0.168,532945.3,532945.3,4554,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044516,916916.00
08/24/2016 09:15,2,0.781,ACTIVE,213.74,343.55,59.975,1472044504,"201051344000438","219011344069620",28.77,23.50,0,331.83,352.87,22.8,20.1,0.168,534454.3,534454.3,4562,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044517,916917.00
08/24/2016 09:15,2,0.814,ACTIVE,213.74,343.55,59.970,1472044504,"201051344000417","219011344069620",28.09,23.50,0,332.13,352.27,23.2,20.5,0.168,525846.6,525846.6,4556,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044518,916918.00
08/24/2016 09:15,2,0.705,ACTIVE,212.83,340.55,59.965,1472044504,"274151322000083","219011344069620",27.77,25.50,0,335.44,349.56,19.8,17.2,0.124,787180.6,787180.6,4530,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044518,916919.00
08/24/2016 09:15,2,0.742,ACTIVE,213.29,344.15,59.954,1472044504,"274151322000076","219011344069620",28.63,25.80,0,334.54,350.47,21.5,18.9,0.141,839815.5,839815.5,4531,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044519,916920.00
08/24/2016 09:15,2,0.816,ACTIVE,213.29,343.55,59.965,1472044504,"201051344000868","219011344069620",28.21,23.50,0,330.93,352.57,23.3,20.6,0.172,523872.0,523872.0,4561,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044520,916921.00
08/24/2016 09:15,2,0.732,ACTIVE,212.83,345.36,59.965,1472044504,"274151322000095","219011344069620",28.17,25.50,0,333.03,349.86,20.9,18.3,0.133,831333.0,831333.0,4540,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044521,916922.00
08/24/2016 09:15,2,0.785,ACTIVE,213.29,342.95,59.975,1472044504,"201051344000988","219011344069620",18.63,23.00,0,331.83,349.56,14.8,12.4,0.110,515954.0,515954.0,4578,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044522,916923.00
08/24/2016 09:15,2,0.795,ACTIVE,213.51,342.65,59.970,1472044504,"201051344001025","219011344069620",28.65,23.30,0,331.53,352.87,23.1,20.3,0.177,534176.7,534176.7,4557,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044523,916924.00
08/24/2016 09:15,2,0.783,ACTIVE,213.29,343.55,59.970,1472044504,"201051344000458","219011344069620",28.63,24.50,0,331.23,352.87,22.8,20.0,0.177,531242.1,531242.1,4557,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044524,916925.00
08/24/2016 09:15,2,0.803,ACTIVE,213.96,345.06,59.970,1472044504,"201051344000853","219011344069620",28.05,23.50,0,333.33,354.37,22.9,20.1,0.172,530441.5,530441.5,4558,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044525,916926.00
08/24/2016 09:15,2,0.762,ACTIVE,213.96,344.45,59.970,1472044504,"201051344000685","219011344069620",28.37,23.50,0,332.43,353.17,22.0,19.3,0.172,533709.0,533709.0,4570,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044526,916927.00
08/24/2016 09:15,2,0.773,ACTIVE,213.74,343.85,59.933,1472044504,"201051344000917","219011344069620",28.55,24.30,0,331.83,353.17,22.4,19.7,0.159,530678.0,530678.0,4577,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044527,916928.00
08/24/2016 09:15,2,0.777,ACTIVE,213.96,343.85,59.970,1472044504,"201051344001145","219011344069620",28.59,23.00,0,332.73,353.17,22.5,19.8,0.164,535874.9,535874.9,4574,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044527,916929.00
08/24/2016 09:15,2,0.785,ACTIVE,213.74,343.25,59.981,1472044504,"201051344000651","219011344069620",28.23,23.30,0,333.03,352.87,22.4,19.7,0.168,528764.9,528764.9,4554,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044528,916930.00
08/24/2016 09:15,2,0.676,ACTIVE,212.61,343.55,59.965,1472044504,"274151322000088","219011344069620",27.45,25.50,0,334.54,348.96,18.8,16.2,0.119,758189.0,758189.0,4525,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044529,916931.00
08/24/2016 09:15,2,0.486,ACTIVE,213.51,400.06,59.975,1472044504,"274151322000068","219011344069620",37.57,28.00,0,337.24,421.70,18.5,15.9,0.106,651756.6,651756.6,4595,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044530,916932.00
08/24/2016 09:15,2,0.816,ACTIVE,213.29,342.35,59.981,1472044504,"201051344001135","219011344069620",28.25,23.50,0,331.23,352.27,23.4,20.6,0.172,524917.5,524917.5,4552,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044531,916933.00
08/24/2016 09:15,2,0.799,ACTIVE,212.83,343.25,59.970,1472044504,"201051344000594","219011344069620",28.80,23.50,0,330.63,352.57,23.3,20.6,0.172,535637.6,535637.6,4558,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044533,916934.00
08/24/2016 09:15,2,0.795,ACTIVE,213.74,342.95,59.970,1472044504,"201051344001203","219011344069620",28.53,23.80,0,332.43,353.77,23.0,20.3,0.168,532933.4,532933.4,4565,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044534,916935.00
08/24/2016 09:15,2,0.697,ACTIVE,212.83,340.55,59.965,1472044504,"274151322000054","219011344069620",27.61,26.00,0,334.84,349.56,19.5,16.9,0.119,773902.0,773902.0,4519,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044535,916936.00
08/24/2016 09:15,2,0.812,ACTIVE,213.29,342.65,59.970,1472044504,"201051344000867","219011344069620",28.45,24.00,0,332.13,352.87,23.5,20.7,0.168,522947.7,522947.7,4560,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044536,916937.00
08/24/2016 09:15,2,0.797,ACTIVE,213.51,343.55,59.975,1472044504,"201051344001093","219011344069620",28.35,24.00,0,331.53,352.87,22.9,20.2,0.164,530099.0,530099.0,4577,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044537,916938.00
08/24/2016 09:15,2,0.787,ACTIVE,213.29,343.85,59.975,1472044504,"201051344000900","219011344069620",28.09,23.50,0,331.53,352.87,22.4,19.7,0.168,539464.9,539464.9,4572,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044538,916939.00
08/24/2016 09:15,2,0.791,ACTIVE,213.74,343.55,59.970,1472044504,"201051344000648","219011344069620",28.47,23.30,0,332.43,353.47,22.9,20.2,0.172,528799.8,528799.8,4553,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044539,916940.00
08/24/2016 09:15,2,0.807,ACTIVE,213.51,344.15,59.922,1472044504,"201051344000569","219011344069620",28.35,23.80,0,332.13,353.17,23.2,20.5,0.177,539694.8,539694.8,4557,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044539,916941.00
08/24/2016 09:15,2,0.820,ACTIVE,213.29,343.25,59.965,1472044504,"201051344000983","219011344069620",28.45,23.80,0,331.53,353.17,23.7,20.9,0.172,531947.6,531947.6,4553,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044540,916942.00
