ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 09:15,2,0.799,ACTIVE,213.29,343.85,59.986,1472044504,"201051344001158","219011344069620",28.29,23.30,0,330.93,353.17,22.9,20.2,0.172,524205.3,524205.3,4559,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044541,916943.00
08/24/2016 09:15,2,0.783,ACTIVE,213.74,344.15,59.970,1472044504,"201051344000576","219011344069620",28.41,23.50,0,332.13,353.77,22.6,19.9,0.168,531634.3,531634.3,4563,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044542,916944.00
08/24/2016 09:15,2,0.693,ACTIVE,213.29,344.45,59.965,1472044504,"274151322000087","219011344069620",27.71,28.50,0,334.24,349.86,19.5,16.9,0.102,746316.6,746316.6,4581,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472044543,916945.00
08/24/2016 09:30,2,0.793,ACTIVE,213.29,343.25,59.981,1472045403,"201051344000645","219011344069620",27.95,24.80,0,333.93,354.97,22.4,19.7,0.172,531149.8,531149.8,4563,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045404,916946.00
08/24/2016 09:30,2,0.697,ACTIVE,212.83,340.85,59.981,1472045403,"274151322000085","219011344069620",27.37,26.00,0,333.03,349.86,19.4,16.8,0.124,774038.7,774038.7,4521,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045405,916947.00
08/24/2016 09:30,2,0.801,ACTIVE,213.51,344.76,59.981,1472045403,"201051344000633","219011344069620",28.35,24.00,0,333.03,356.18,23.0,20.3,0.168,522664.2,522664.2,4558,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045406,916948.00
08/24/2016 09:30,2,0.809,ACTIVE,213.29,343.55,59.981,1472045403,"201051344000469","219011344069620",28.01,23.50,0,332.73,354.97,23.0,20.2,0.177,525028.6,525028.6,4573,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045406,916949.00
08/24/2016 09:30,2,0.789,ACTIVE,212.83,343.55,59.975,1472045403,"201051344000646","219011344069620",28.51,24.00,0,332.13,353.77,22.8,20.1,0.168,525980.1,525980.1,4556,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045407,916950.00
08/24/2016 09:30,2,0.740,ACTIVE,212.38,342.05,60.007,1472045403,"274151322000052","219011344069620",27.51,26.30,0,332.13,350.77,20.6,18.0,0.133,794379.2,794379.2,4518,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045408,916951.00
08/24/2016 09:30,2,0.828,ACTIVE,213.51,344.76,59.981,1472045403,"201051344000585","219011344069620",28.33,24.50,0,333.63,354.37,23.8,21.0,0.172,535305.1,535305.1,4549,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045409,916952.00
08/24/2016 09:30,2,0.766,ACTIVE,213.29,342.95,59.986,1472045403,"201051344001230","219011344069620",28.55,23.50,0,331.83,353.17,22.2,19.5,0.164,529223.7,529223.7,4575,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045410,916953.00
08/24/2016 09:30,2,0.779,ACTIVE,213.74,344.15,59.986,1472045403,"201051344000582","219011344069620",28.03,24.00,0,333.63,354.97,22.2,19.5,0.168,521982.2,521982.2,4552,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045411,916954.00
08/24/2016 09:30,2,0.805,ACTIVE,212.83,342.35,59.991,1472045403,"201051344000955","219011344069620",28.41,24.30,0,332.73,353.47,23.2,20.5,0.172,535698.6,535698.6,4560,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045412,916955.00
08/24/2016 09:30,2,0.473,ACTIVE,212.83,395.55,59.981,1472045403,"274151322000094","219011344069620",36.86,27.80,0,336.64,418.39,17.8,15.2,0.119,651480.1,651480.1,4603,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045413,916956.00
08/24/2016 09:30,2,0.820,ACTIVE,213.06,342.95,59.954,1472045403,"201051344000579","219011344069620",28.88,24.00,0,333.93,354.37,24.1,21.3,0.172,539287.6,539287.6,4564,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045414,916957.00
08/24/2016 09:30,2,0.818,ACTIVE,213.06,342.65,59.991,1472045403,"201051344000890","219011344069620",28.17,24.30,0,333.03,354.67,23.4,20.6,0.159,532950.5,532950.5,4555,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045414,916958.00
08/24/2016 09:30,2,0.787,ACTIVE,213.51,343.85,59.975,1472045403,"201051344000438","219011344069620",28.73,24.00,0,332.73,354.97,22.9,20.2,0.168,534459.4,534459.4,4563,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045415,916959.00
08/24/2016 09:30,2,0.807,ACTIVE,213.51,343.25,60.002,1472045403,"201051344000417","219011344069620",28.33,24.30,0,333.03,354.97,23.2,20.5,0.172,525851.8,525851.8,4557,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045416,916960.00
08/24/2016 09:30,2,0.713,ACTIVE,212.61,344.15,59.965,1472045403,"274151322000083","219011344069620",27.59,26.00,0,333.33,350.47,20.0,17.3,0.124,787185.0,787185.0,4531,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045417,916961.00
08/24/2016 09:30,2,0.771,ACTIVE,213.29,346.56,60.007,1472045403,"274151322000076","219011344069620",27.77,26.30,0,333.93,351.37,21.7,19.0,0.146,839820.4,839820.4,4532,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045418,916962.00
08/24/2016 09:30,2,0.818,ACTIVE,212.83,342.65,59.975,1472045403,"201051344000868","219011344069620",28.07,24.00,0,333.03,355.58,23.3,20.6,0.168,523877.3,523877.3,4562,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045419,916963.00
08/24/2016 09:30,2,0.748,ACTIVE,212.38,342.35,59.981,1472045403,"274151322000095","219011344069620",27.83,26.00,0,332.73,350.47,21.1,18.5,0.137,831337.7,831337.7,4541,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045420,916964.00
08/24/2016 09:30,2,0.793,ACTIVE,212.83,342.05,59.981,1472045403,"201051344000988","219011344069620",18.41,23.80,0,333.03,351.97,14.8,12.4,0.119,515957.2,515957.2,4579,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045421,916965.00
08/24/2016 09:30,2,0.801,ACTIVE,213.29,342.65,59.981,1472045403,"201051344001025","219011344069620",28.35,24.00,0,333.93,354.37,23.1,20.3,0.168,534181.9,534181.9,4558,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045422,916966.00
08/24/2016 09:30,2,0.803,ACTIVE,212.83,342.65,59.986,1472045403,"201051344000458","219011344069620",28.03,25.00,0,333.03,354.37,22.8,20.1,0.177,531247.2,531247.2,4558,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045423,916967.00
08/24/2016 09:30,2,0.803,ACTIVE,213.51,345.06,60.002,1472045403,"201051344000853","219011344069620",28.03,24.30,0,334.84,355.88,22.8,20.1,0.172,530446.6,530446.6,4559,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045423,916968.00
08/24/2016 09:30,2,0.770,ACTIVE,213.51,344.15,59.949,1472045403,"201051344000685","219011344069620",28.07,24.00,0,334.24,355.28,21.9,19.2,0.172,533713.9,533713.9,4571,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045424,916969.00
08/24/2016 09:30,2,0.771,ACTIVE,213.51,343.55,59.975,1472045403,"201051344000917","219011344069620",28.37,24.80,0,333.33,355.28,22.2,19.5,0.159,530683.0,530683.0,4578,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045425,916970.00
08/24/2016 09:30,2,0.781,ACTIVE,213.29,343.25,59.975,1472045403,"201051344001145","219011344069620",28.31,23.50,0,334.84,354.97,22.4,19.7,0.168,535879.9,535879.9,4575,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045426,916971.00
08/24/2016 09:30,2,0.775,ACTIVE,213.51,343.85,59.981,1472045403,"201051344000651","219011344069620",28.47,24.00,0,334.24,354.67,22.4,19.7,0.168,528769.9,528769.9,4555,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045427,916972.00
08/24/2016 09:30,2,0.682,ACTIVE,211.93,341.15,59.965,1472045403,"274151322000088","219011344069620",27.33,26.30,0,331.83,349.86,18.9,16.3,0.115,758193.1,758193.1,4526,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045428,916973.00
08/24/2016 09:30,2,0.490,ACTIVE,213.06,397.05,59.970,1472045403,"274151322000068","219011344069620",37.27,28.50,0,337.24,413.89,18.6,16.1,0.110,651760.6,651760.6,4596,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045429,916974.00
08/24/2016 09:30,2,0.814,ACTIVE,213.06,342.65,59.975,1472045403,"201051344001135","219011344069620",28.37,24.30,0,332.43,354.07,23.4,20.7,0.168,524922.7,524922.7,4553,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045430,916975.00
08/24/2016 09:30,2,0.811,ACTIVE,212.61,342.65,59.981,1472045403,"201051344000594","219011344069620",28.43,24.00,0,331.23,354.67,23.4,20.6,0.168,535642.8,535642.8,4559,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045431,916976.00
08/24/2016 09:30,2,0.801,ACTIVE,213.51,342.95,59.975,1472045403,"201051344001203","219011344069620",28.33,24.30,0,333.33,355.28,23.0,20.3,0.177,532938.6,532938.6,4566,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045432,916977.00
08/24/2016 09:30,2,0.707,ACTIVE,212.38,343.55,59.970,1472045403,"274151322000054","219011344069620",27.43,26.80,0,333.03,350.47,19.6,17.0,0.119,773906.3,773906.3,4520,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045433,916978.00
08/24/2016 09:30,2,0.799,ACTIVE,213.06,342.35,60.018,1472045403,"201051344000867","219011344069620",28.80,24.80,0,332.43,354.37,23.3,20.6,0.168,522952.9,522952.9,4561,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045434,916979.00
08/24/2016 09:30,2,0.799,ACTIVE,213.51,343.85,60.018,1472045403,"201051344001093","219011344069620",28.01,24.50,0,333.33,354.97,22.7,20.0,0.168,530104.1,530104.1,4578,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045435,916980.00
08/24/2016 09:30,2,0.775,ACTIVE,212.83,343.25,59.975,1472045403,"201051344000900","219011344069620",28.57,24.00,0,332.73,354.07,22.4,19.7,0.168,539469.9,539469.9,4573,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045436,916981.00
08/24/2016 09:30,2,0.797,ACTIVE,213.29,342.65,59.959,1472045403,"201051344000648","219011344069620",28.31,23.80,0,333.63,355.28,22.9,20.2,0.168,528804.9,528804.9,4554,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045436,916982.00
08/24/2016 09:30,2,0.809,ACTIVE,213.06,342.95,59.949,1472045403,"201051344000569","219011344069620",28.33,24.50,0,333.63,354.97,23.2,20.5,0.177,539700.0,539700.0,4558,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045437,916983.00
08/24/2016 09:30,2,0.820,ACTIVE,213.06,342.65,59.975,1472045403,"201051344000983","219011344069620",28.55,24.50,0,332.43,354.37,23.8,21.0,0.172,531952.9,531952.9,4554,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045438,916984.00
08/24/2016 09:30,2,0.791,ACTIVE,212.83,343.55,59.970,1472045403,"201051344001158","219011344069620",28.49,23.80,0,333.63,354.67,22.8,20.1,0.172,524210.4,524210.4,4560,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045439,916985.00
08/24/2016 09:30,2,0.793,ACTIVE,213.51,344.15,59.975,1472045403,"201051344000576","219011344069620",28.03,23.80,0,333.93,355.88,22.6,19.9,0.172,531639.3,531639.3,4564,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045440,916986.00
08/24/2016 09:30,2,0.705,ACTIVE,212.83,345.66,59.996,1472045403,"274151322000087","219011344069620",27.23,29.50,0,332.43,349.86,19.5,16.9,0.110,746320.9,746320.9,4582,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472045441,916987.00
08/24/2016 09:45,2,1.158,ACTIVE,213.74,347.16,59.959,1472046303,"201051344000645","219011344069620",28.23,25.30,0,333.63,362.79,33.2,30.1,0.265,531156.0,531156.0,4564,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046304,916988.00
08/24/2016 09:45,2,1.041,ACTIVE,213.06,348.06,60.012,1472046303,"274151322000085","219011344069620",27.67,27.00,0,332.73,363.39,29.2,26.2,0.186,774044.1,774044.1,4522,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046305,916989.00
08/24/2016 09:45,2,1.154,ACTIVE,213.74,348.36,59.965,1472046303,"201051344000633","219011344069620",28.84,24.50,0,333.33,372.71,33.8,30.7,0.274,522670.6,522670.6,4559,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046306,916990.00
08/24/2016 09:45,2,1.162,ACTIVE,213.51,346.86,59.954,1472046303,"201051344000469","219011344069620",28.71,24.30,0,332.43,362.79,33.8,30.7,0.278,525035.0,525035.0,4574,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046307,916991.00
08/24/2016 09:45,2,1.135,ACTIVE,213.06,345.96,59.986,1472046303,"201051344000646","219011344069620",28.92,24.50,0,332.43,362.19,33.3,30.2,0.261,525986.3,525986.3,4557,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046308,916992.00
08/24/2016 09:45,2,1.080,ACTIVE,212.38,341.75,59.959,1472046303,"274151322000052","219011344069620",28.03,27.30,0,332.43,362.19,30.6,27.7,0.190,794384.9,794384.9,4519,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046309,916993.00
08/24/2016 09:45,2,1.201,ACTIVE,213.74,347.76,60.007,1472046303,"201051344000585","219011344069620",28.37,24.80,0,333.03,361.89,34.6,31.5,0.270,535311.7,535311.7,4550,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046310,916994.00
08/24/2016 09:45,2,1.127,ACTIVE,213.29,345.66,59.912,1472046303,"201051344001230","219011344069620",28.84,24.00,0,332.13,361.59,32.9,29.9,0.261,529229.9,529229.9,4576,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046311,916995.00
08/24/2016 09:45,2,1.146,ACTIVE,213.96,347.16,59.959,1472046303,"201051344000582","219011344069620",28.13,24.80,0,333.63,363.39,32.7,29.6,0.256,521988.3,521988.3,4553,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046312,916996.00
08/24/2016 09:45,2,1.160,ACTIVE,213.06,345.96,59.965,1472046303,"201051344000955","219011344069620",28.69,24.80,0,332.13,364.89,33.7,30.6,0.270,535705.0,535705.0,4561,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046313,916997.00
08/24/2016 09:45,2,0.689,ACTIVE,213.06,410.58,59.965,1472046303,"274151322000094","219011344069620",38.41,28.80,0,333.93,424.11,26.9,24.1,0.190,651485.0,651485.0,4604,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046314,916998.00
08/24/2016 09:45,2,1.199,ACTIVE,213.51,347.46,60.007,1472046303,"201051344000579","219011344069620",28.63,24.50,0,333.63,366.70,34.8,31.7,0.274,539294.3,539294.3,4565,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046315,916999.00
08/24/2016 09:45,2,1.166,ACTIVE,213.29,346.26,59.928,1472046303,"201051344000890","219011344069620",28.80,24.80,0,333.03,362.79,34.1,31.0,0.261,532957.0,532957.0,4556,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046316,917000.00
08/24/2016 09:45,2,1.156,ACTIVE,213.51,346.56,59.949,1472046303,"201051344000438","219011344069620",28.67,24.80,0,333.33,360.99,33.6,30.5,0.270,534465.7,534465.7,4564,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046316,917001.00
08/24/2016 09:45,2,1.174,ACTIVE,213.51,346.86,60.007,1472046303,"201051344000417","219011344069620",28.25,24.80,0,333.63,365.49,33.6,30.5,0.270,525858.2,525858.2,4558,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046317,917002.00
08/24/2016 09:45,2,1.070,ACTIVE,212.61,344.45,59.965,1472046303,"274151322000083","219011344069620",27.69,27.00,0,333.03,363.09,30.1,27.1,0.212,787190.6,787190.6,4532,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046318,917003.00
08/24/2016 09:45,2,1.129,ACTIVE,213.74,343.25,59.965,1472046303,"274151322000076","219011344069620",28.57,27.30,0,334.24,360.69,32.7,29.6,0.221,839826.5,839826.5,4533,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046319,917004.00
08/24/2016 09:45,2,1.189,ACTIVE,213.51,346.56,59.965,1472046303,"201051344000868","219011344069620",28.35,24.50,0,332.43,365.80,34.2,31.1,0.270,523883.7,523883.7,4563,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046321,917005.00
08/24/2016 09:45,2,1.105,ACTIVE,212.61,349.56,59.970,1472046303,"274151322000095","219011344069620",28.59,26.80,0,332.73,362.79,31.9,28.9,0.217,831343.7,831343.7,4542,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046321,917006.00
08/24/2016 09:45,2,1.172,ACTIVE,213.51,345.06,60.034,1472046303,"201051344000988","219011344069620",18.63,24.30,0,332.43,357.68,22.1,19.5,0.177,515961.2,515961.2,4580,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046322,917007.00
08/24/2016 09:45,2,1.170,ACTIVE,213.51,345.66,59.970,1472046303,"201051344001025","219011344069620",28.61,24.50,0,333.33,363.09,34.0,30.9,0.265,534188.3,534188.3,4559,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046323,917008.00
08/24/2016 09:45,2,1.160,ACTIVE,213.51,346.26,60.012,1472046303,"201051344000458","219011344069620",28.59,25.50,0,332.43,363.39,33.6,30.5,0.274,531253.6,531253.6,4559,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046324,917009.00
08/24/2016 09:45,2,1.168,ACTIVE,214.19,348.06,60.018,1472046303,"201051344000853","219011344069620",28.53,25.00,0,334.24,367.00,33.8,30.7,0.270,530453.0,530453.0,4560,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046325,917010.00
08/24/2016 09:45,2,1.145,ACTIVE,213.74,347.46,59.975,1472046303,"201051344000685","219011344069620",28.11,24.50,0,333.33,364.59,32.6,29.5,0.270,533720.0,533720.0,4572,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046326,917011.00
08/24/2016 09:45,2,1.131,ACTIVE,213.74,347.16,59.949,1472046303,"201051344000917","219011344069620",28.80,25.50,0,333.33,360.38,33.0,29.9,0.261,530689.2,530689.2,4579,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046327,917012.00
08/24/2016 09:45,2,1.141,ACTIVE,213.74,346.86,59.986,1472046303,"201051344001145","219011344069620",28.80,24.00,0,334.54,365.49,33.3,30.2,0.256,535886.2,535886.2,4576,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046328,917013.00
08/24/2016 09:45,2,1.127,ACTIVE,213.74,347.16,59.970,1472046303,"201051344000651","219011344069620",28.94,24.80,0,333.63,361.29,33.1,30.0,0.261,528776.1,528776.1,4556,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046329,917014.00
08/24/2016 09:45,2,1.020,ACTIVE,212.61,346.56,59.986,1472046303,"274151322000088","219011344069620",27.73,26.80,0,332.43,357.98,28.6,25.7,0.186,758198.4,758198.4,4527,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046330,917015.00
08/24/2016 09:45,2,0.711,ACTIVE,213.51,410.88,59.970,1472046303,"274151322000068","219011344069620",38.23,29.80,0,334.54,426.81,27.4,24.5,0.172,651765.8,651765.8,4597,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046330,917016.00
08/24/2016 09:45,2,1.170,ACTIVE,213.51,345.96,59.938,1472046303,"201051344001135","219011344069620",28.77,24.80,0,333.03,360.08,34.1,31.0,0.261,524929.2,524929.2,4554,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046331,917017.00
08/24/2016 09:45,2,1.170,ACTIVE,213.29,347.16,59.917,1472046303,"201051344000594","219011344069620",28.92,24.50,0,331.53,360.38,34.3,31.1,0.265,535649.3,535649.3,4560,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046332,917018.00
08/24/2016 09:45,2,1.166,ACTIVE,213.74,346.56,59.922,1472046303,"201051344001203","219011344069620",28.57,24.80,0,334.24,362.19,33.8,30.7,0.274,532944.9,532944.9,4567,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046333,917019.00
08/24/2016 09:45,2,1.045,ACTIVE,212.83,341.45,59.933,1472046303,"274151322000054","219011344069620",27.73,27.50,0,332.43,365.49,29.3,26.4,0.186,773911.8,773911.8,4521,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046334,917020.00
08/24/2016 09:45,2,1.180,ACTIVE,213.74,346.86,59.981,1472046303,"201051344000867","219011344069620",28.67,25.30,0,332.13,366.40,34.2,31.1,0.265,522959.4,522959.4,4562,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046335,917021.00
08/24/2016 09:45,2,1.154,ACTIVE,213.74,347.16,59.986,1472046303,"201051344001093","219011344069620",28.47,25.00,0,333.03,364.59,33.4,30.3,0.261,530110.4,530110.4,4579,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046336,917022.00
08/24/2016 09:45,2,1.170,ACTIVE,213.74,347.46,59.986,1472046303,"201051344000900","219011344069620",28.01,24.80,0,333.33,365.80,33.2,30.1,0.270,539476.2,539476.2,4574,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046337,917023.00
08/24/2016 09:45,2,1.160,ACTIVE,213.96,347.16,59.981,1472046303,"201051344000648","219011344069620",28.37,24.50,0,333.63,366.70,33.4,30.3,0.270,528811.2,528811.2,4555,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046338,917024.00
08/24/2016 09:45,2,1.162,ACTIVE,213.96,347.46,59.981,1472046303,"201051344000569","219011344069620",28.67,25.00,0,333.63,364.59,33.8,30.7,0.270,539706.4,539706.4,4559,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046339,917025.00
08/24/2016 09:45,2,1.170,ACTIVE,213.96,347.16,59.981,1472046303,"201051344000983","219011344069620",28.96,25.30,0,332.43,362.49,34.4,31.2,0.274,531959.5,531959.5,4555,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046340,917026.00
08/24/2016 09:45,2,1.170,ACTIVE,213.51,346.56,59.970,1472046303,"201051344001158","219011344069620",28.41,24.50,0,332.73,365.19,33.7,30.6,0.270,524216.8,524216.8,4561,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046340,917027.00
08/24/2016 09:45,2,1.156,ACTIVE,214.19,348.06,59.975,1472046303,"201051344000576","219011344069620",28.25,24.50,0,333.03,365.19,33.1,30.1,0.261,531645.6,531645.6,4565,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046341,917028.00
08/24/2016 09:45,2,1.037,ACTIVE,212.83,344.76,59.954,1472046303,"274151322000087","219011344069620",27.69,31.00,0,331.83,357.38,29.1,26.2,0.177,746326.3,746326.3,4583,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472046342,917029.00
08/24/2016 10:00,2,1.572,ACTIVE,213.96,351.67,60.023,1472047203,"201051344000645","219011344069620",28.88,26.00,0,334.54,370.00,46.0,42.5,0.376,531164.3,531164.3,4565,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047204,917030.00
08/24/2016 10:00,2,1.441,ACTIVE,213.06,344.76,59.959,1472047203,"274151322000085","219011344069620",27.63,28.00,0,335.14,359.48,40.4,37.0,0.270,774051.3,774051.3,4523,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047205,917031.00
08/24/2016 10:00,2,1.604,ACTIVE,213.96,352.57,59.991,1472047203,"201051344000633","219011344069620",28.88,25.30,0,333.63,370.60,47.0,43.4,0.393,522679.0,522679.0,4560,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047206,917032.00
08/24/2016 10:00,2,1.627,ACTIVE,213.96,350.77,59.928,1472047203,"201051344000469","219011344069620",28.49,25.00,0,333.03,370.00,46.9,43.4,0.398,525043.4,525043.4,4575,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047207,917033.00
08/24/2016 10:00,2,1.609,ACTIVE,213.29,349.56,59.970,1472047203,"201051344000646","219011344069620",28.33,25.30,0,332.13,368.20,46.2,42.7,0.384,525994.7,525994.7,4558,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047208,917034.00
08/24/2016 10:00,2,1.486,ACTIVE,212.61,350.77,59.965,1472047203,"274151322000052","219011344069620",28.29,28.30,0,334.24,360.69,42.5,39.1,0.292,794392.5,794392.5,4520,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047209,917035.00
08/24/2016 10:00,2,1.627,ACTIVE,213.96,350.47,59.970,1472047203,"201051344000585","219011344069620",28.86,25.80,0,333.33,369.10,47.6,44.0,0.376,535320.3,535320.3,4551,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047209,917036.00
08/24/2016 10:00,2,1.580,ACTIVE,213.29,348.96,59.986,1472047203,"201051344001230","219011344069620",28.67,24.80,0,332.13,367.30,45.9,42.4,0.376,529238.1,529238.1,4577,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047210,917037.00
08/24/2016 10:00,2,1.557,ACTIVE,214.19,350.47,59.975,1472047203,"201051344000582","219011344069620",28.90,25.50,0,333.63,369.10,45.6,42.1,0.371,521996.5,521996.5,4554,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047211,917038.00
08/24/2016 10:00,2,1.604,ACTIVE,213.06,349.26,59.975,1472047203,"201051344000955","219011344069620",28.96,25.80,0,332.43,367.90,47.1,43.5,0.384,535713.4,535713.4,4562,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047212,917039.00
08/24/2016 10:00,2,0.936,ACTIVE,212.61,419.00,59.970,1472047203,"274151322000094","219011344069620",39.38,29.80,0,333.03,432.82,37.4,34.2,0.252,651491.6,651491.6,4605,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047213,917040.00
08/24/2016 10:00,2,1.654,ACTIVE,213.74,351.37,59.959,1472047203,"201051344000579","219011344069620",28.82,25.50,0,334.24,370.60,48.3,44.7,0.389,539303.0,539303.0,4566,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047214,917041.00
08/24/2016 10:00,2,1.629,ACTIVE,213.29,349.26,59.970,1472047203,"201051344000890","219011344069620",28.73,25.00,0,333.03,369.10,47.4,43.8,0.376,532965.5,532965.5,4557,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047215,917042.00
08/24/2016 10:00,2,1.582,ACTIVE,213.51,350.47,59.981,1472047203,"201051344000438","219011344069620",29.24,25.30,0,333.93,369.70,46.9,43.3,0.389,534474.1,534474.1,4565,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047216,917043.00
08/24/2016 10:00,2,1.617,ACTIVE,213.51,350.47,59.970,1472047203,"201051344000417","219011344069620",28.53,25.50,0,332.43,368.50,46.8,43.2,0.389,525866.6,525866.6,4559,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047217,917044.00
08/24/2016 10:00,2,1.486,ACTIVE,212.83,343.55,59.970,1472047203,"274151322000083","219011344069620",28.03,28.00,0,334.54,360.38,42.1,38.8,0.305,787198.1,787198.1,4533,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047218,917045.00
08/24/2016 10:00,2,1.559,ACTIVE,213.51,355.28,59.981,1472047203,"274151322000076","219011344069620",29.08,28.30,0,335.14,363.09,46.0,42.4,0.323,839834.6,839834.6,4534,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047219,917046.00
08/24/2016 10:00,2,1.639,ACTIVE,213.29,350.47,60.002,1472047203,"201051344000868","219011344069620",28.77,25.30,0,333.93,370.00,47.8,44.2,0.384,523892.3,523892.3,4564,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047220,917047.00
08/24/2016 10:00,2,1.562,ACTIVE,212.83,343.85,59.970,1472047203,"274151322000095","219011344069620",28.65,27.50,0,334.54,361.59,45.3,41.8,0.301,831351.7,831351.7,4543,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047221,917048.00
08/24/2016 10:00,2,1.650,ACTIVE,213.74,347.46,59.975,1472047203,"201051344000988","219011344069620",18.73,25.30,0,333.63,361.29,31.4,28.3,0.252,515966.6,515966.6,4581,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047221,917049.00
08/24/2016 10:00,2,1.627,ACTIVE,213.51,349.56,59.975,1472047203,"201051344001025","219011344069620",28.78,25.30,0,333.03,369.70,47.5,43.9,0.384,534196.8,534196.8,4560,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047222,917050.00
08/24/2016 10:00,2,1.623,ACTIVE,213.74,350.17,60.028,1472047203,"201051344000458","219011344069620",28.71,26.50,0,333.93,370.60,47.2,43.7,0.398,531262.0,531262.0,4560,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047223,917051.00
08/24/2016 10:00,2,1.615,ACTIVE,214.41,352.27,60.023,1472047203,"201051344000853","219011344069620",28.92,25.80,0,335.44,371.51,47.4,43.8,0.389,530461.5,530461.5,4561,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047224,917052.00
08/24/2016 10:00,2,1.590,ACTIVE,213.51,350.47,59.975,1472047203,"201051344000685","219011344069620",28.73,25.00,0,332.43,369.10,46.3,42.7,0.398,533728.2,533728.2,4573,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047225,917053.00
08/24/2016 10:00,2,1.594,ACTIVE,213.51,349.86,59.975,1472047203,"201051344000917","219011344069620",28.73,26.50,0,333.03,368.50,46.4,42.8,0.384,530697.4,530697.4,4580,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047226,917054.00
08/24/2016 10:00,2,1.604,ACTIVE,213.51,350.77,59.970,1472047203,"201051344001145","219011344069620",28.77,24.80,0,334.24,368.80,46.7,43.2,0.371,535894.5,535894.5,4577,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047227,917055.00
08/24/2016 10:00,2,1.623,ACTIVE,213.74,350.17,59.975,1472047203,"201051344000651","219011344069620",28.59,25.80,0,334.24,369.70,46.9,43.4,0.389,528784.5,528784.5,4557,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047228,917056.00
08/24/2016 10:00,2,1.451,ACTIVE,211.93,350.17,59.986,1472047203,"274151322000088","219011344069620",27.81,28.00,0,333.33,360.08,40.9,37.5,0.270,758205.5,758205.5,4528,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047229,917057.00
08/24/2016 10:00,2,0.965,ACTIVE,213.29,424.41,59.981,1472047203,"274151322000068","219011344069620",39.72,31.00,0,333.33,436.73,38.5,35.3,0.256,651772.6,651772.6,4598,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047229,917058.00
08/24/2016 10:00,2,1.648,ACTIVE,213.29,349.56,59.959,1472047203,"201051344001135","219011344069620",28.57,25.80,0,333.93,368.80,47.8,44.2,0.384,524937.8,524937.8,4555,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047230,917059.00
08/24/2016 10:00,2,1.643,ACTIVE,213.29,350.17,59.975,1472047203,"201051344000594","219011344069620",29.06,25.30,0,333.33,369.70,48.4,44.8,0.398,535658.0,535658.0,4561,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047231,917060.00
08/24/2016 10:00,2,1.629,ACTIVE,213.51,349.26,59.970,1472047203,"201051344001203","219011344069620",28.88,25.50,0,333.93,370.60,47.7,44.1,0.393,532953.4,532953.4,4568,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047232,917061.00
08/24/2016 10:00,2,1.477,ACTIVE,212.38,351.97,59.912,1472047203,"274151322000054","219011344069620",27.89,28.80,0,334.54,360.99,41.6,38.3,0.270,773919.1,773919.1,4522,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047233,917062.00
08/24/2016 10:00,2,1.650,ACTIVE,213.74,350.77,59.975,1472047203,"201051344000867","219011344069620",28.94,26.00,0,333.63,370.00,48.4,44.8,0.389,522968.1,522968.1,4563,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047234,917063.00
08/24/2016 10:00,2,1.617,ACTIVE,213.29,350.17,59.970,1472047203,"201051344001093","219011344069620",28.77,25.80,0,334.54,369.10,47.1,43.6,0.380,530118.8,530118.8,4580,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047235,917064.00
08/24/2016 10:00,2,1.635,ACTIVE,213.51,351.07,59.975,1472047203,"201051344000900","219011344069620",28.86,25.50,0,333.93,370.30,47.8,44.2,0.389,539484.7,539484.7,4575,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047236,917065.00
08/24/2016 10:00,2,1.641,ACTIVE,213.96,350.47,59.975,1472047203,"201051344000648","219011344069620",28.47,25.00,0,335.14,370.60,47.3,43.7,0.393,528819.7,528819.7,4556,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047237,917066.00
08/24/2016 10:00,2,1.639,ACTIVE,213.74,351.37,59.981,1472047203,"201051344000569","219011344069620",28.90,26.00,0,333.93,370.90,48.0,44.4,0.393,539715.0,539715.0,4560,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047238,917067.00
08/24/2016 10:00,2,1.652,ACTIVE,213.96,351.07,59.975,1472047203,"201051344000983","219011344069620",28.96,26.30,0,333.33,370.60,48.5,44.8,0.402,531968.2,531968.2,4556,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047239,917068.00
08/24/2016 10:00,2,1.635,ACTIVE,213.74,351.37,59.975,1472047203,"201051344001158","219011344069620",28.94,25.50,0,334.54,370.60,48.0,44.4,0.398,524225.3,524225.3,4562,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047240,917069.00
08/24/2016 10:00,2,1.639,ACTIVE,213.96,352.57,59.975,1472047203,"201051344000576","219011344069620",28.49,25.30,0,334.24,370.90,47.3,43.7,0.393,531654.0,531654.0,4566,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047241,917070.00
08/24/2016 10:00,2,1.480,ACTIVE,212.61,350.47,59.975,1472047203,"274151322000087","219011344069620",27.71,32.60,0,334.84,359.18,41.5,38.2,0.261,746333.7,746333.7,4584,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472047242,917071.00
08/24/2016 10:15,2,2.008,ACTIVE,214.41,354.37,59.944,1472048103,"201051344000645","219011344069620",28.33,26.80,0,334.84,377.52,57.6,53.7,0.473,531175.4,531175.4,4566,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048104,917072.00
08/24/2016 10:15,2,1.818,ACTIVE,213.06,352.27,59.991,1472048103,"274151322000085","219011344069620",27.67,29.30,0,335.14,364.59,51.0,47.3,0.340,774061.0,774061.0,4524,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048105,917073.00
08/24/2016 10:15,2,2.000,ACTIVE,214.41,354.97,59.975,1472048103,"201051344000633","219011344069620",28.80,26.50,0,333.93,378.42,58.3,54.3,0.495,522690.3,522690.3,4561,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048106,917074.00
08/24/2016 10:15,2,2.018,ACTIVE,214.41,355.88,59.996,1472048103,"201051344000469","219011344069620",28.67,26.00,0,334.24,378.12,58.6,54.6,0.499,525054.7,525054.7,4576,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048107,917075.00
08/24/2016 10:15,2,1.975,ACTIVE,213.51,353.77,59.912,1472048103,"201051344000646","219011344069620",28.80,26.50,0,331.83,376.92,57.6,53.7,0.477,526005.8,526005.8,4559,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048108,917076.00
08/24/2016 10:15,2,1.873,ACTIVE,212.38,356.78,59.949,1472048103,"274151322000052","219011344069620",28.21,29.80,0,333.93,365.80,53.6,49.8,0.380,794402.7,794402.7,4521,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048109,917077.00
08/24/2016 10:15,2,2.047,ACTIVE,214.19,354.37,59.954,1472048103,"201051344000585","219011344069620",28.47,27.00,0,333.03,377.52,59.0,55.1,0.482,535331.8,535331.8,4552,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048110,917078.00
08/24/2016 10:15,2,1.971,ACTIVE,213.51,351.97,59.965,1472048103,"201051344001230","219011344069620",28.86,26.00,0,332.13,375.71,57.7,53.8,0.477,529249.2,529249.2,4578,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048111,917079.00
08/24/2016 10:15,2,1.971,ACTIVE,214.19,354.37,59.896,1472048103,"201051344000582","219011344069620",28.55,26.80,0,333.93,377.52,57.0,53.1,0.464,522007.4,522007.4,4555,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048112,917080.00
08/24/2016 10:15,2,2.006,ACTIVE,213.51,353.77,59.944,1472048103,"201051344000955","219011344069620",28.88,27.00,0,333.03,376.31,58.7,54.7,0.486,535724.8,535724.8,4563,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048113,917081.00
08/24/2016 10:15,2,1.256,ACTIVE,212.61,412.98,59.949,1472048103,"274151322000094","219011344069620",37.85,31.30,0,334.24,433.42,48.3,44.7,0.331,651500.7,651500.7,4606,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048114,917082.00
08/24/2016 10:15,2,2.008,ACTIVE,214.19,354.07,59.949,1472048103,"201051344000579","219011344069620",29.46,26.80,0,335.44,379.02,60.0,55.9,0.495,539314.6,539314.6,4567,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048115,917083.00
08/24/2016 10:15,2,2.021,ACTIVE,213.51,353.17,59.954,1472048103,"201051344000890","219011344069620",28.82,26.00,0,333.03,377.52,59.0,55.0,0.477,532976.8,532976.8,4558,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048116,917084.00
08/24/2016 10:15,2,1.994,ACTIVE,214.19,354.07,59.944,1472048103,"201051344000438","219011344069620",29.02,26.30,0,333.63,378.42,58.6,54.7,0.486,534485.3,534485.3,4566,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048117,917085.00
08/24/2016 10:15,2,2.025,ACTIVE,213.74,353.77,59.949,1472048103,"201051344000417","219011344069620",28.41,26.80,0,332.43,376.92,58.3,54.4,0.482,525877.7,525877.7,4560,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048118,917086.00
