ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 10:15,2,1.861,ACTIVE,213.06,345.36,59.944,1472048103,"274151322000083","219011344069620",28.43,29.80,0,333.63,365.80,53.5,49.8,0.389,787208.2,787208.2,4534,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048119,917087.00
08/24/2016 10:15,2,1.977,ACTIVE,213.51,359.48,59.938,1472048103,"274151322000076","219011344069620",29.16,29.80,0,335.44,368.80,58.4,54.4,0.415,839845.7,839845.7,4535,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048119,917088.00
08/24/2016 10:15,2,2.062,ACTIVE,213.74,353.77,59.938,1472048103,"201051344000868","219011344069620",28.65,26.30,0,334.24,377.82,59.9,55.8,0.491,523903.7,523903.7,4565,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048120,917089.00
08/24/2016 10:15,2,1.979,ACTIVE,212.83,346.26,59.922,1472048103,"274151322000095","219011344069620",28.80,29.00,0,333.93,367.60,57.6,53.7,0.389,831362.5,831362.5,4544,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048121,917090.00
08/24/2016 10:15,2,2.066,ACTIVE,214.19,351.37,59.991,1472048103,"201051344000988","219011344069620",18.79,26.50,0,333.93,367.30,39.3,36.0,0.327,515973.9,515973.9,4582,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048122,917091.00
08/24/2016 10:15,2,2.057,ACTIVE,213.74,352.87,59.944,1472048103,"201051344001025","219011344069620",28.67,26.80,0,333.03,378.42,59.8,55.8,0.482,534208.1,534208.1,4561,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048123,917092.00
08/24/2016 10:15,2,2.033,ACTIVE,213.96,354.67,59.944,1472048103,"201051344000458","219011344069620",28.77,27.50,0,334.54,378.42,59.2,55.2,0.508,531273.3,531273.3,4561,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048124,917093.00
08/24/2016 10:15,2,2.047,ACTIVE,214.87,356.48,59.970,1472048103,"201051344000853","219011344069620",28.82,27.30,0,335.74,380.82,59.8,55.8,0.504,530472.8,530472.8,4562,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048125,917094.00
08/24/2016 10:15,2,1.998,ACTIVE,213.74,354.67,59.949,1472048103,"201051344000685","219011344069620",28.90,26.00,0,332.13,377.82,58.6,54.6,0.504,533739.3,533739.3,4574,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048126,917095.00
08/24/2016 10:15,2,2.025,ACTIVE,214.19,354.37,59.959,1472048103,"201051344000917","219011344069620",28.59,27.50,0,333.33,378.12,58.6,54.7,0.482,530708.5,530708.5,4581,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048127,917096.00
08/24/2016 10:15,2,1.992,ACTIVE,213.96,354.07,60.002,1472048103,"201051344001145","219011344069620",29.22,26.00,0,333.63,378.12,59.0,55.0,0.482,535905.7,535905.7,4578,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048128,917097.00
08/24/2016 10:15,2,2.039,ACTIVE,214.19,355.28,60.012,1472048103,"201051344000651","219011344069620",28.73,27.00,0,333.93,379.02,59.4,55.4,0.482,528795.6,528795.6,4558,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048129,917098.00
08/24/2016 10:15,2,1.863,ACTIVE,212.61,344.76,59.938,1472048103,"274151322000088","219011344069620",27.69,29.00,0,334.24,365.19,52.2,48.5,0.354,758215.2,758215.2,4529,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048129,917099.00
08/24/2016 10:15,2,1.266,ACTIVE,213.51,424.71,59.949,1472048103,"274151322000068","219011344069620",39.02,32.00,0,335.14,438.83,50.2,46.6,0.345,651781.9,651781.9,4599,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048130,917100.00
08/24/2016 10:15,2,2.072,ACTIVE,213.74,353.77,59.928,1472048103,"201051344001135","219011344069620",28.57,27.00,0,333.03,377.82,60.0,56.0,0.495,524949.1,524949.1,4556,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048131,917101.00
08/24/2016 10:15,2,2.090,ACTIVE,213.51,354.97,59.933,1472048103,"201051344000594","219011344069620",28.82,26.50,0,333.03,378.42,61.0,56.9,0.499,535669.5,535669.5,4562,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048132,917102.00
08/24/2016 10:15,2,2.082,ACTIVE,214.19,354.37,59.959,1472048103,"201051344001203","219011344069620",28.69,26.50,0,333.33,379.32,60.5,56.5,0.508,532964.8,532964.8,4569,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048133,917103.00
08/24/2016 10:15,2,1.898,ACTIVE,213.06,350.17,60.007,1472048103,"274151322000054","219011344069620",27.79,30.00,0,333.93,366.10,53.4,49.6,0.354,773929.0,773929.0,4523,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048134,917104.00
08/24/2016 10:15,2,2.113,ACTIVE,213.96,353.47,59.970,1472048103,"201051344000867","219011344069620",28.55,27.30,0,333.93,378.72,61.1,57.1,0.495,522979.6,522979.6,4564,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048135,917105.00
08/24/2016 10:15,2,2.061,ACTIVE,213.74,355.28,59.922,1472048103,"201051344001093","219011344069620",28.69,27.00,0,333.93,378.42,59.9,55.9,0.486,530130.0,530130.0,4581,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048136,917106.00
08/24/2016 10:15,2,2.078,ACTIVE,214.19,355.28,59.928,1472048103,"201051344000900","219011344069620",28.88,26.50,0,333.03,379.02,60.8,56.8,0.495,539496.0,539496.0,4576,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048137,917107.00
08/24/2016 10:15,2,2.090,ACTIVE,214.41,354.67,59.965,1472048103,"201051344000648","219011344069620",28.29,25.80,0,334.54,379.32,59.9,55.9,0.499,528830.9,528830.9,4557,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048138,917108.00
08/24/2016 10:15,2,2.090,ACTIVE,214.19,355.88,59.970,1472048103,"201051344000569","219011344069620",28.71,27.30,0,334.24,379.92,60.8,56.7,0.513,539726.3,539726.3,4561,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048139,917109.00
08/24/2016 10:15,2,2.098,ACTIVE,214.19,354.67,59.975,1472048103,"201051344000983","219011344069620",29.00,27.50,0,334.84,379.62,61.6,57.5,0.517,531979.7,531979.7,4557,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048140,917110.00
08/24/2016 10:15,2,2.094,ACTIVE,214.41,355.88,59.922,1472048103,"201051344001158","219011344069620",28.75,26.50,0,334.54,379.92,61.0,56.9,0.504,524236.7,524236.7,4563,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048141,917111.00
08/24/2016 10:15,2,2.061,ACTIVE,214.64,356.48,59.965,1472048103,"201051344000576","219011344069620",28.88,26.30,0,335.14,379.92,60.3,56.3,0.508,531665.2,531665.2,4567,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048142,917112.00
08/24/2016 10:15,2,1.900,ACTIVE,213.06,356.78,59.959,1472048103,"274151322000087","219011344069620",27.73,35.20,0,333.93,364.29,53.4,49.6,0.336,746343.5,746343.5,4585,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472048143,917113.00
08/24/2016 10:30,2,5.230,ACTIVE,218.03,359.78,59.965,1472049003,"201051344000645","219011344069620",28.21,30.30,0,335.14,401.56,149.4,142.3,0.672,531199.1,531199.1,4567,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049004,917114.00
08/24/2016 10:30,2,4.674,ACTIVE,214.64,363.39,59.970,1472049003,"274151322000085","219011344069620",26.56,34.80,0,333.33,381.42,125.8,119.5,0.477,774081.9,774081.9,4525,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049005,917115.00
08/24/2016 10:30,2,5.432,ACTIVE,217.80,360.99,59.970,1472049003,"201051344000633","219011344069620",28.33,30.30,0,333.93,402.16,155.8,148.5,0.747,522714.2,522714.2,4562,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049006,917116.00
08/24/2016 10:30,2,5.549,ACTIVE,218.71,362.19,59.959,1472049003,"201051344000469","219011344069620",28.57,30.00,0,334.54,403.67,160.6,153.1,0.747,525078.7,525078.7,4577,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049007,917117.00
08/24/2016 10:30,2,5.355,ACTIVE,216.45,357.68,59.928,1472049003,"201051344000646","219011344069620",28.53,31.50,0,334.24,401.56,154.8,147.5,0.729,526029.2,526029.2,4560,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049008,917118.00
08/24/2016 10:30,2,5.141,ACTIVE,214.64,348.36,59.965,1472049003,"274151322000052","219011344069620",28.13,36.00,0,333.03,383.23,146.4,139.4,0.575,794424.7,794424.7,4522,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049009,917119.00
08/24/2016 10:30,2,5.561,ACTIVE,218.03,359.48,59.970,1472049003,"201051344000585","219011344069620",28.43,31.80,0,334.54,400.66,160.2,152.7,0.742,535355.6,535355.6,4553,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049010,917120.00
08/24/2016 10:30,2,5.578,ACTIVE,216.67,357.08,59.954,1472049003,"201051344001230","219011344069620",28.27,30.50,0,332.43,397.35,159.7,152.2,0.738,529272.8,529272.8,4579,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049011,917121.00
08/24/2016 10:30,2,5.559,ACTIVE,217.80,359.48,59.965,1472049003,"201051344000582","219011344069620",28.25,30.50,0,334.24,402.16,158.9,151.5,0.734,522030.7,522030.7,4556,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049012,917122.00
08/24/2016 10:30,2,5.672,ACTIVE,216.67,357.98,59.954,1472049003,"201051344000955","219011344069620",28.39,31.80,0,332.43,397.96,163.0,155.4,0.769,535748.6,535748.6,4564,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049013,917123.00
08/24/2016 10:30,2,3.654,ACTIVE,214.64,407.27,59.949,1472049003,"274151322000094","219011344069620",37.95,37.30,0,391.64,446.65,140.7,133.8,0.535,651520.7,651520.7,4607,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049014,917124.00
08/24/2016 10:30,2,5.697,ACTIVE,218.71,361.89,59.965,1472049003,"201051344000579","219011344069620",28.55,31.50,0,335.14,402.16,164.6,157.0,0.778,539338.9,539338.9,4568,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049014,917125.00
08/24/2016 10:30,2,5.686,ACTIVE,216.67,357.08,59.954,1472049003,"201051344000890","219011344069620",28.35,31.30,0,333.93,397.96,163.2,155.6,0.742,533000.7,533000.7,4559,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049015,917126.00
08/24/2016 10:30,2,5.682,ACTIVE,217.35,360.08,59.949,1472049003,"201051344000438","219011344069620",28.59,30.80,0,334.54,402.46,164.4,156.8,0.769,534509.2,534509.2,4567,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049016,917127.00
08/24/2016 10:30,2,5.648,ACTIVE,217.13,358.28,59.970,1472049003,"201051344000417","219011344069620",28.13,31.30,0,333.03,400.66,161.0,153.5,0.756,525901.3,525901.3,4561,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049017,917128.00
08/24/2016 10:30,2,5.412,ACTIVE,214.41,368.50,59.954,1472049003,"274151322000083","219011344069620",27.89,37.00,0,333.03,381.73,152.7,145.5,0.610,787230.1,787230.1,4535,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049018,917129.00
08/24/2016 10:30,2,5.717,ACTIVE,215.54,350.17,59.954,1472049003,"274151322000076","219011344069620",28.84,35.80,0,333.33,386.53,166.9,159.1,0.641,839869.7,839869.7,4536,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049019,917130.00
08/24/2016 10:30,2,5.061,ACTIVE,217.13,357.38,59.949,1472049003,"201051344000868","219011344069620",28.13,30.50,0,334.24,402.77,144.0,137.1,0.658,523928.0,523928.0,4566,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049020,917131.00
08/24/2016 10:30,2,5.379,ACTIVE,214.41,367.90,59.949,1472049003,"274151322000095","219011344069620",28.29,35.80,0,331.83,385.33,154.1,146.8,0.583,831386.2,831386.2,4545,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049021,917132.00
08/24/2016 10:30,2,4.893,ACTIVE,217.58,353.47,59.954,1472049003,"201051344000988","219011344069620",18.17,29.50,0,334.54,397.05,90.0,85.0,0.411,515989.7,515989.7,4583,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049022,917133.00
08/24/2016 10:30,2,4.828,ACTIVE,216.90,355.58,59.954,1472049003,"201051344001025","219011344069620",28.35,30.80,0,334.24,401.56,138.7,131.9,0.628,534232.3,534232.3,4562,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049023,917134.00
08/24/2016 10:30,2,4.613,ACTIVE,217.58,355.88,59.954,1472049003,"201051344000458","219011344069620",28.21,32.00,0,334.84,402.77,131.7,125.2,0.632,531297.4,531297.4,4562,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049023,917135.00
08/24/2016 10:30,2,4.617,ACTIVE,218.03,357.08,59.954,1472049003,"201051344000853","219011344069620",28.07,31.30,0,336.64,403.97,131.2,124.8,0.601,530497.0,530497.0,4563,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049024,917136.00
08/24/2016 10:30,2,4.732,ACTIVE,216.22,354.97,59.954,1472049003,"201051344000685","219011344069620",28.13,30.50,0,334.24,400.06,134.8,128.2,0.650,533763.1,533763.1,4575,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049025,917137.00
08/24/2016 10:30,2,4.703,ACTIVE,216.90,355.28,59.954,1472049003,"201051344000917","219011344069620",28.21,31.50,0,333.63,400.96,134.4,127.8,0.619,530732.3,530732.3,4582,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049026,917138.00
08/24/2016 10:30,2,4.736,ACTIVE,216.22,354.97,59.949,1472049003,"201051344001145","219011344069620",28.17,30.00,0,334.54,401.26,135.2,128.5,0.619,535929.5,535929.5,4579,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049027,917139.00
08/24/2016 10:30,2,4.729,ACTIVE,217.13,356.18,59.965,1472049003,"201051344000651","219011344069620",28.37,30.80,0,334.54,401.86,135.8,129.1,0.619,528819.7,528819.7,4559,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049028,917140.00
08/24/2016 10:30,2,4.516,ACTIVE,214.19,347.46,59.922,1472049003,"274151322000088","219011344069620",27.14,34.80,0,332.13,381.73,124.2,117.9,0.468,758236.7,758236.7,4530,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049029,917141.00
08/24/2016 10:30,2,3.045,ACTIVE,214.87,412.38,59.954,1472049003,"274151322000068","219011344069620",38.49,37.00,0,390.14,453.86,119.0,112.9,0.455,651802.3,651802.3,4600,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049030,917142.00
08/24/2016 10:30,2,4.713,ACTIVE,216.45,354.97,59.954,1472049003,"201051344001135","219011344069620",28.21,31.00,0,333.63,401.56,134.6,128.0,0.619,524973.3,524973.3,4557,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049031,917143.00
08/24/2016 10:30,2,4.895,ACTIVE,216.22,355.88,59.954,1472049003,"201051344000594","219011344069620",27.99,31.00,0,332.13,403.67,138.8,132.0,0.641,535694.0,535694.0,4563,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049031,917144.00
08/24/2016 10:30,2,4.943,ACTIVE,217.13,356.18,59.991,1472049003,"201051344001203","219011344069620",28.25,30.50,0,334.84,403.37,141.5,134.6,0.663,532989.3,532989.3,4570,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049032,917145.00
08/24/2016 10:30,2,4.637,ACTIVE,214.64,347.76,59.949,1472049003,"274151322000054","219011344069620",27.17,36.00,0,332.73,382.03,127.7,121.3,0.486,773950.8,773950.8,4524,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049033,917146.00
08/24/2016 10:30,2,5.184,ACTIVE,217.58,357.38,59.986,1472049003,"201051344000867","219011344069620",28.21,31.50,0,333.63,402.16,148.1,141.0,0.676,523004.2,523004.2,4565,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049034,917147.00
08/24/2016 10:30,2,5.320,ACTIVE,217.35,357.98,59.954,1472049003,"201051344001093","219011344069620",28.41,30.80,0,333.93,402.46,153.2,145.9,0.698,530154.4,530154.4,4582,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049035,917148.00
08/24/2016 10:30,2,5.217,ACTIVE,217.80,358.28,59.959,1472049003,"201051344000900","219011344069620",28.75,30.30,0,334.84,403.37,151.8,144.6,0.689,539520.7,539520.7,4577,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049036,917149.00
08/24/2016 10:30,2,5.205,ACTIVE,217.80,357.08,59.965,1472049003,"201051344000648","219011344069620",28.41,29.80,0,335.74,402.46,149.9,142.7,0.694,528855.1,528855.1,4558,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049038,917150.00
08/24/2016 10:30,2,5.295,ACTIVE,218.03,357.68,59.959,1472049003,"201051344000569","219011344069620",28.17,31.50,0,335.14,402.77,151.0,143.8,0.698,539750.8,539750.8,4562,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049039,917151.00
08/24/2016 10:30,2,5.268,ACTIVE,218.26,360.08,59.954,1472049003,"201051344000983","219011344069620",28.45,31.80,0,334.24,403.67,151.8,144.6,0.694,532004.5,532004.5,4558,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049040,917152.00
08/24/2016 10:30,2,5.240,ACTIVE,218.26,359.18,59.965,1472049003,"201051344001158","219011344069620",28.31,30.80,0,334.84,402.16,150.2,143.0,0.698,524261.2,524261.2,4564,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049041,917153.00
08/24/2016 10:30,2,5.141,ACTIVE,218.03,359.78,59.959,1472049003,"201051344000576","219011344069620",28.35,30.30,0,335.44,402.46,147.6,140.5,0.667,531689.6,531689.6,4568,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049042,917154.00
08/24/2016 10:30,2,5.113,ACTIVE,214.64,353.77,59.959,1472049003,"274151322000087","219011344069620",27.15,42.30,0,333.93,379.62,140.6,133.8,0.491,746365.1,746365.1,4586,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049043,917155.00
08/24/2016 10:45,2,5.275,ACTIVE,217.58,357.98,59.970,1472049903,"201051344000645","219011344069620",26.82,35.40,0,326.72,414.49,143.2,136.3,0.658,531242.6,531242.6,4568,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049905,917156.00
08/24/2016 10:45,2,4.889,ACTIVE,214.19,358.58,59.965,1472049903,"274151322000085","219011344069620",25.39,40.80,0,321.31,388.64,125.6,119.3,0.477,774120.6,774120.6,4526,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049905,917157.00
08/24/2016 10:45,2,5.252,ACTIVE,216.67,357.98,59.965,1472049903,"201051344000633","219011344069620",27.08,35.60,0,327.02,412.68,144.0,137.1,0.689,522757.8,522757.8,4563,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049906,917158.00
08/24/2016 10:45,2,5.279,ACTIVE,217.58,359.48,59.970,1472049903,"201051344000469","219011344069620",27.49,34.80,0,326.42,418.70,146.9,139.9,0.703,525122.6,525122.6,4578,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049907,917159.00
08/24/2016 10:45,2,5.107,ACTIVE,216.00,355.88,59.965,1472049903,"201051344000646","219011344069620",27.69,37.50,0,326.12,414.49,143.2,136.2,0.681,526072.6,526072.6,4561,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049908,917160.00
08/24/2016 10:45,2,5.031,ACTIVE,213.74,364.89,59.970,1472049903,"274151322000052","219011344069620",26.84,42.50,0,319.81,394.95,136.7,130.0,0.530,794466.2,794466.2,4523,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049909,917161.00
08/24/2016 10:45,2,5.381,ACTIVE,217.35,358.28,59.970,1472049903,"201051344000585","219011344069620",27.14,36.80,0,327.92,412.08,147.9,140.9,0.689,535399.1,535399.1,4554,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049910,917162.00
08/24/2016 10:45,2,5.273,ACTIVE,216.00,356.18,59.975,1472049903,"201051344001230","219011344069620",27.35,37.30,0,321.61,413.89,146.0,139.0,0.676,529316.2,529316.2,4580,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049911,917163.00
08/24/2016 10:45,2,5.215,ACTIVE,216.90,357.38,60.002,1472049903,"201051344000582","219011344069620",27.49,34.50,0,327.62,413.89,145.2,138.3,0.672,522073.8,522073.8,4557,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049912,917164.00
08/24/2016 10:45,2,5.328,ACTIVE,216.22,356.48,59.970,1472049903,"201051344000955","219011344069620",27.04,36.50,0,327.02,414.19,145.8,138.8,0.689,535792.4,535792.4,4565,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049913,917165.00
08/24/2016 10:45,2,3.260,ACTIVE,213.96,417.79,59.970,1472049903,"274151322000094","219011344069620",37.65,44.50,0,380.82,452.36,124.4,118.2,0.477,651558.9,651558.9,4608,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049914,917166.00
08/24/2016 10:45,2,5.193,ACTIVE,217.58,357.68,59.970,1472049903,"201051344000579","219011344069620",27.75,36.00,0,326.12,417.79,145.9,138.9,0.685,539382.7,539382.7,4569,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049915,917167.00
08/24/2016 10:45,2,5.168,ACTIVE,216.00,354.07,59.965,1472049903,"201051344000890","219011344069620",26.86,37.80,0,322.51,414.19,140.7,133.8,0.650,533044.2,533044.2,4560,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049916,917168.00
08/24/2016 10:45,2,5.172,ACTIVE,216.67,356.48,59.965,1472049903,"201051344000438","219011344069620",27.41,35.80,0,327.62,414.49,143.7,136.7,0.685,534552.8,534552.8,4568,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049917,917169.00
08/24/2016 10:45,2,5.385,ACTIVE,216.67,357.08,59.959,1472049903,"201051344000417","219011344069620",27.00,37.80,0,327.92,412.68,147.2,140.2,0.698,525944.1,525944.1,4562,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049917,917170.00
08/24/2016 10:45,2,5.047,ACTIVE,213.51,353.77,59.959,1472049903,"274151322000083","219011344069620",26.68,43.60,0,319.51,390.74,136.4,129.7,0.548,787270.6,787270.6,4536,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049918,917171.00
08/24/2016 10:45,2,5.469,ACTIVE,214.64,360.99,59.959,1472049903,"274151322000076","219011344069620",28.01,42.80,0,322.81,400.36,155.0,147.7,0.601,839914.4,839914.4,4537,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049919,917172.00
08/24/2016 10:45,2,5.756,ACTIVE,216.67,357.98,59.986,1472049903,"201051344000868","219011344069620",27.02,35.20,0,327.02,413.59,157.3,149.9,0.712,523971.7,523971.7,4567,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049920,917173.00
08/24/2016 10:45,2,5.658,ACTIVE,213.51,350.17,59.933,1472049903,"274151322000095","219011344069620",27.17,44.30,0,319.51,394.35,155.6,148.3,0.592,831430.0,831430.0,4546,0,0,0,L,1151911521,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049921,917174.00
08/24/2016 10:45,2,5.395,ACTIVE,217.58,355.28,60.002,1472049903,"201051344000988","219011344069620",17.89,34.30,0,318.00,397.35,97.7,92.3,0.464,516018.1,516018.1,4584,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049922,917175.00
08/24/2016 10:45,2,5.250,ACTIVE,217.13,357.38,59.965,1472049903,"201051344001025","219011344069620",27.87,36.30,0,327.32,413.89,148.1,141.1,0.676,534276.3,534276.3,4563,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049923,917176.00
08/24/2016 10:45,2,5.070,ACTIVE,217.13,356.18,59.970,1472049903,"201051344000458","219011344069620",27.29,36.00,0,327.32,418.39,140.0,133.2,0.672,531340.8,531340.8,4563,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049924,917177.00
08/24/2016 10:45,2,4.971,ACTIVE,217.58,359.18,59.959,1472049903,"201051344000853","219011344069620",27.57,35.60,0,328.22,418.70,138.8,132.1,0.654,530540.7,530540.7,4564,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049925,917178.00
08/24/2016 10:45,2,4.957,ACTIVE,216.00,355.88,59.938,1472049903,"201051344000685","219011344069620",27.04,35.80,0,327.32,413.59,135.7,129.1,0.650,533806.7,533806.7,4576,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049926,917179.00
08/24/2016 10:45,2,4.889,ACTIVE,216.67,355.58,59.965,1472049903,"201051344000917","219011344069620",27.31,36.30,0,327.62,412.68,135.2,128.6,0.628,530775.6,530775.6,4583,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049927,917180.00
08/24/2016 10:45,2,4.877,ACTIVE,216.00,354.97,59.975,1472049903,"201051344001145","219011344069620",27.23,35.80,0,327.02,414.19,134.5,127.9,0.614,535972.7,535972.7,4580,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049928,917181.00
08/24/2016 10:45,2,5.002,ACTIVE,217.13,357.38,59.970,1472049903,"201051344000651","219011344069620",27.45,35.00,0,328.22,412.68,139.0,132.3,0.636,528863.6,528863.6,4560,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049929,917182.00
08/24/2016 10:45,2,4.688,ACTIVE,213.74,362.19,59.970,1472049903,"274151322000088","219011344069620",25.62,40.60,0,321.31,389.54,121.6,115.4,0.460,758275.8,758275.8,4531,0,0,0,L,1151911521,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049929,917183.00
08/24/2016 10:45,2,3.158,ACTIVE,214.41,416.89,59.991,1472049903,"274151322000068","219011344069620",37.57,43.00,0,380.82,454.16,120.8,114.6,0.460,651840.7,651840.7,4601,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049930,917184.00
08/24/2016 10:45,2,4.898,ACTIVE,216.45,354.37,59.970,1472049903,"201051344001135","219011344069620",27.27,35.80,0,327.02,413.89,135.4,128.7,0.623,525016.7,525016.7,4558,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049931,917185.00
08/24/2016 10:45,2,4.535,ACTIVE,215.09,352.27,59.975,1472049903,"201051344000594","219011344069620",27.23,36.50,0,326.42,414.79,124.9,118.7,0.575,535737.9,535737.9,4564,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049932,917186.00
08/24/2016 10:45,2,4.561,ACTIVE,216.67,353.77,59.970,1472049903,"201051344001203","219011344069620",27.37,35.40,0,328.82,414.49,126.4,120.1,0.592,533033.7,533033.7,4571,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049933,917187.00
08/24/2016 10:45,2,4.225,ACTIVE,213.51,350.77,59.970,1472049903,"274151322000054","219011344069620",25.86,42.80,0,319.51,391.94,110.5,104.7,0.424,773990.1,773990.1,4525,0,0,0,L,1151911521,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049934,917188.00
08/24/2016 10:45,2,4.205,ACTIVE,215.54,351.97,59.975,1472049903,"201051344000867","219011344069620",27.23,36.50,0,327.02,413.29,116.0,110.1,0.530,523047.9,523047.9,4566,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049935,917189.00
08/24/2016 10:45,2,4.174,ACTIVE,216.22,353.47,59.970,1472049903,"201051344001093","219011344069620",27.73,35.80,0,328.52,414.19,117.3,111.3,0.544,530198.6,530198.6,4583,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049936,917190.00
08/24/2016 10:45,2,3.969,ACTIVE,215.54,352.27,59.970,1472049903,"201051344000900","219011344069620",27.37,35.20,0,326.12,417.19,110.1,104.3,0.513,539564.9,539564.9,4578,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049937,917191.00
08/24/2016 10:45,2,3.973,ACTIVE,216.00,352.87,59.959,1472049903,"201051344000648","219011344069620",27.29,34.00,0,326.12,413.59,109.8,104.1,0.521,528898.1,528898.1,4559,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049938,917192.00
08/24/2016 10:45,2,4.133,ACTIVE,216.22,353.77,59.970,1472049903,"201051344000569","219011344069620",27.43,36.30,0,327.62,416.59,115.0,109.1,0.539,539794.1,539794.1,4563,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049939,917193.00
08/24/2016 10:45,2,4.221,ACTIVE,216.45,354.07,59.975,1472049903,"201051344000983","219011344069620",27.71,36.50,0,325.52,416.29,118.5,112.4,0.557,532048.1,532048.1,4559,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049940,917194.00
08/24/2016 10:45,2,4.266,ACTIVE,216.45,354.07,59.965,1472049903,"201051344001158","219011344069620",27.21,35.40,0,327.32,415.99,117.7,111.7,0.557,524304.5,524304.5,4565,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049941,917195.00
08/24/2016 10:45,2,4.322,ACTIVE,216.45,354.97,60.002,1472049903,"201051344000576","219011344069620",27.33,35.00,0,325.82,417.49,119.7,113.6,0.566,531732.9,531732.9,4569,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049942,917196.00
08/24/2016 10:45,2,4.008,ACTIVE,213.74,354.67,59.965,1472049903,"274151322000087","219011344069620",25.62,51.00,0,319.81,387.74,104.0,98.5,0.371,746403.5,746403.5,4587,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472049943,917197.00
08/24/2016 11:00,2,4.666,ACTIVE,217.13,356.18,59.975,1472050804,"201051344000645","219011344069620",27.93,35.00,0,335.44,405.77,132.0,125.5,0.601,531271.2,531271.2,4569,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050805,917198.00
08/24/2016 11:00,2,4.311,ACTIVE,213.74,347.16,59.965,1472050804,"274151322000085","219011344069620",26.60,42.00,0,329.13,381.12,116.0,110.1,0.442,774145.8,774145.8,4527,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050806,917199.00
08/24/2016 11:00,2,4.590,ACTIVE,216.22,354.97,59.981,1472050804,"201051344000633","219011344069620",28.01,36.00,0,334.24,405.77,130.3,123.9,0.610,522786.5,522786.5,4564,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050807,917200.00
08/24/2016 11:00,2,4.537,ACTIVE,217.35,356.48,59.981,1472050804,"201051344000469","219011344069620",28.47,34.80,0,334.54,407.57,130.8,124.3,0.628,525151.5,525151.5,4579,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050808,917201.00
08/24/2016 11:00,2,4.533,ACTIVE,215.77,353.17,59.965,1472050804,"201051344000646","219011344069620",27.83,38.20,0,317.70,405.47,127.8,121.5,0.605,526100.9,526100.9,4562,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050809,917202.00
08/24/2016 11:00,2,4.316,ACTIVE,213.74,349.86,59.975,1472050804,"274151322000052","219011344069620",27.77,43.20,0,327.32,385.03,121.3,115.2,0.477,794493.3,794493.3,4524,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050809,917203.00
08/24/2016 11:00,2,4.541,ACTIVE,216.90,354.67,59.986,1472050804,"201051344000585","219011344069620",28.07,37.50,0,334.54,405.17,129.2,122.8,0.601,535427.9,535427.9,4555,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050810,917204.00
08/24/2016 11:00,2,4.416,ACTIVE,215.54,352.27,59.970,1472050804,"201051344001230","219011344069620",27.97,37.80,0,318.91,397.96,125.3,119.0,0.592,529344.5,529344.5,4581,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050811,917205.00
08/24/2016 11:00,2,4.398,ACTIVE,216.67,354.07,59.996,1472050804,"201051344000582","219011344069620",27.89,35.80,0,315.90,405.17,124.3,118.0,0.575,522101.9,522101.9,4558,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050812,917206.00
08/24/2016 11:00,2,4.475,ACTIVE,215.77,352.27,59.965,1472050804,"201051344000955","219011344069620",27.91,37.30,0,333.63,398.56,126.4,120.1,0.605,535820.9,535820.9,4566,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050813,917207.00
08/24/2016 11:00,2,2.822,ACTIVE,214.19,412.68,59.981,1472050804,"274151322000094","219011344069620",37.47,45.30,0,379.92,443.64,106.7,101.1,0.407,651583.5,651583.5,4609,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050814,917208.00
08/24/2016 11:00,2,4.449,ACTIVE,217.13,356.18,59.975,1472050804,"201051344000579","219011344069620",28.25,36.00,0,335.14,405.47,127.3,121.0,0.592,539411.7,539411.7,4570,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050815,917209.00
08/24/2016 11:00,2,4.381,ACTIVE,215.77,351.97,59.970,1472050804,"201051344000890","219011344069620",27.91,38.40,0,318.91,400.66,123.8,117.6,0.570,533072.6,533072.6,4561,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050816,917210.00
08/24/2016 11:00,2,4.314,ACTIVE,216.22,353.77,59.970,1472050804,"201051344000438","219011344069620",28.35,37.00,0,318.61,402.77,124.0,117.7,0.583,534581.2,534581.2,4569,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050817,917211.00
08/24/2016 11:00,2,4.330,ACTIVE,215.77,353.47,59.975,1472050804,"201051344000417","219011344069620",27.73,39.00,0,319.81,401.56,121.6,115.5,0.583,525972.0,525972.0,4563,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050818,917212.00
08/24/2016 11:00,2,4.100,ACTIVE,213.51,345.96,59.981,1472050804,"274151322000083","219011344069620",27.71,44.30,0,328.82,383.53,115.1,109.1,0.468,787297.3,787297.3,4537,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050819,917213.00
08/24/2016 11:00,2,4.375,ACTIVE,214.41,350.17,59.981,1472050804,"274151322000076","219011344069620",28.27,43.60,0,333.63,387.44,125.2,118.9,0.486,839943.5,839943.5,4538,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050819,917214.00
08/24/2016 11:00,2,4.357,ACTIVE,216.00,353.17,59.981,1472050804,"201051344000868","219011344069620",28.05,35.20,0,334.24,406.37,123.9,117.6,0.570,524000.3,524000.3,4568,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050820,917215.00
08/24/2016 11:00,2,4.305,ACTIVE,213.51,354.97,60.002,1472050804,"274151322000095","219011344069620",28.15,44.30,0,328.52,386.83,122.8,116.6,0.473,831458.6,831458.6,4547,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050821,917216.00
08/24/2016 11:00,2,4.459,ACTIVE,216.90,351.67,59.975,1472050804,"201051344000988","219011344069620",18.23,34.30,0,318.00,395.85,82.3,77.5,0.389,516036.7,516036.7,4585,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050822,917217.00
08/24/2016 11:00,2,4.379,ACTIVE,216.22,353.77,59.970,1472050804,"201051344001025","219011344069620",28.19,38.00,0,334.24,405.17,125.0,118.7,0.566,534305.1,534305.1,4564,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050823,917218.00
08/24/2016 11:00,2,4.287,ACTIVE,216.90,353.77,59.944,1472050804,"201051344000458","219011344069620",28.13,36.30,0,335.44,406.37,122.1,115.9,0.583,531369.4,531369.4,4564,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050824,917219.00
08/24/2016 11:00,2,4.238,ACTIVE,217.35,355.58,60.002,1472050804,"201051344000853","219011344069620",28.29,35.80,0,337.84,406.07,121.4,115.3,0.579,530569.4,530569.4,4565,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050825,917220.00
08/24/2016 11:00,2,4.316,ACTIVE,215.54,353.77,59.975,1472050804,"201051344000685","219011344069620",28.07,36.50,0,316.20,398.56,122.7,116.5,0.588,533834.9,533834.9,4577,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050826,917221.00
08/24/2016 11:00,2,4.203,ACTIVE,216.22,353.17,60.007,1472050804,"201051344000917","219011344069620",27.99,37.50,0,319.51,403.37,119.3,113.3,0.561,530803.7,530803.7,4584,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050827,917222.00
08/24/2016 11:00,2,4.268,ACTIVE,215.77,353.17,59.981,1472050804,"201051344001145","219011344069620",28.35,36.80,0,318.30,401.26,122.5,116.4,0.566,536000.9,536000.9,4581,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050828,917223.00
08/24/2016 11:00,2,4.398,ACTIVE,216.90,354.37,59.970,1472050804,"201051344000651","219011344069620",27.91,36.00,0,319.51,404.27,124.4,118.1,0.575,528892.1,528892.1,4561,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050829,917224.00
08/24/2016 11:00,2,4.230,ACTIVE,213.51,343.25,59.949,1472050804,"274151322000088","219011344069620",26.42,41.30,0,329.13,381.42,113.1,107.2,0.429,758301.0,758301.0,4532,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050830,917225.00
08/24/2016 11:00,2,2.840,ACTIVE,214.41,424.41,59.975,1472050804,"274151322000068","219011344069620",38.74,42.50,0,378.12,448.75,111.3,105.5,0.429,651865.3,651865.3,4602,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050831,917226.00
08/24/2016 11:00,2,4.619,ACTIVE,216.22,353.47,60.012,1472050804,"201051344001135","219011344069620",27.91,36.30,0,333.93,405.77,130.6,124.1,0.605,525045.1,525045.1,4559,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050832,917227.00
08/24/2016 11:00,2,4.742,ACTIVE,216.00,354.97,59.975,1472050804,"201051344000594","219011344069620",28.01,36.80,0,332.73,401.86,134.6,127.9,0.623,535766.6,535766.6,4565,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050833,917228.00
08/24/2016 11:00,2,4.668,ACTIVE,216.90,354.97,59.996,1472050804,"201051344001203","219011344069620",28.33,36.80,0,334.84,406.67,134.0,127.4,0.628,533062.6,533062.6,4572,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050834,917229.00
