ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 11:00,2,4.434,ACTIVE,213.96,345.96,59.986,1472050804,"274151322000054","219011344069620",26.48,43.20,0,327.02,383.23,118.8,112.8,0.451,774015.5,774015.5,4526,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050834,917230.00
08/24/2016 11:00,2,4.709,ACTIVE,216.90,355.88,59.986,1472050804,"201051344000867","219011344069620",28.13,37.00,0,334.84,404.87,134.2,127.6,0.614,523076.6,523076.6,4567,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050836,917231.00
08/24/2016 11:00,2,4.557,ACTIVE,216.90,356.18,59.975,1472050804,"201051344001093","219011344069620",28.39,36.80,0,319.51,406.67,131.0,124.5,0.597,530227.1,530227.1,4584,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050836,917232.00
08/24/2016 11:00,2,4.730,ACTIVE,217.13,357.38,59.975,1472050804,"201051344000900","219011344069620",28.29,35.20,0,334.24,408.18,135.6,129.0,0.610,539594.0,539594.0,4579,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050837,917233.00
08/24/2016 11:00,2,4.682,ACTIVE,217.35,356.18,59.975,1472050804,"201051344000648","219011344069620",28.31,34.00,0,317.40,406.67,134.3,127.7,0.628,528926.5,528926.5,4560,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050838,917234.00
08/24/2016 11:00,2,4.799,ACTIVE,217.58,357.68,59.986,1472050804,"201051344000569","219011344069620",28.59,36.00,0,334.84,407.87,138.9,132.2,0.645,539822.7,539822.7,4564,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050839,917235.00
08/24/2016 11:00,2,4.951,ACTIVE,217.80,357.68,59.996,1472050804,"201051344000983","219011344069620",28.45,35.80,0,334.54,406.67,142.7,135.8,0.667,532077.1,532077.1,4560,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050840,917236.00
08/24/2016 11:00,2,5.025,ACTIVE,217.80,357.38,59.970,1472050804,"201051344001158","219011344069620",28.07,35.40,0,334.54,405.17,142.8,135.9,0.672,524333.0,524333.0,4566,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050841,917237.00
08/24/2016 11:00,2,5.078,ACTIVE,218.03,359.48,59.981,1472050804,"201051344000576","219011344069620",28.47,35.00,0,319.51,406.37,146.3,139.3,0.694,531761.3,531761.3,4570,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050842,917238.00
08/24/2016 11:00,2,4.736,ACTIVE,214.19,345.36,59.981,1472050804,"274151322000087","219011344069620",26.14,52.50,0,329.43,380.22,125.5,119.2,0.455,746428.5,746428.5,4588,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472050843,917239.00
08/24/2016 11:15,2,5.467,ACTIVE,217.80,360.08,60.002,1472051703,"201051344000645","219011344069620",28.01,35.80,0,333.93,426.81,155.0,147.7,0.720,531305.3,531305.3,4570,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051704,917240.00
08/24/2016 11:15,2,6.680,ACTIVE,214.64,371.51,59.996,1472051703,"274151322000085","219011344069620",25.88,43.40,0,330.63,396.15,174.7,166.6,0.658,774175.2,774175.2,4528,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051705,917241.00
08/24/2016 11:15,2,5.531,ACTIVE,217.13,358.88,60.023,1472051703,"201051344000633","219011344069620",27.93,37.30,0,332.73,422.60,156.4,149.0,0.738,522820.7,522820.7,4565,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051706,917242.00
08/24/2016 11:15,2,5.473,ACTIVE,218.03,359.18,60.002,1472051703,"201051344000469","219011344069620",28.21,35.80,0,332.43,427.71,156.4,149.0,0.742,525185.9,525185.9,4580,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051707,917243.00
08/24/2016 11:15,2,5.715,ACTIVE,216.00,357.98,59.991,1472051703,"201051344000646","219011344069620",27.77,39.80,0,331.83,422.90,160.6,153.1,0.756,526134.7,526134.7,4563,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051707,917244.00
08/24/2016 11:15,2,5.732,ACTIVE,213.96,363.39,59.996,1472051703,"274151322000052","219011344069620",28.27,44.80,0,330.63,403.67,163.9,156.3,0.641,794525.1,794525.1,4525,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051708,917245.00
08/24/2016 11:15,2,5.480,ACTIVE,217.13,357.98,60.002,1472051703,"201051344000585","219011344069620",28.03,38.80,0,333.03,421.10,155.6,148.2,0.720,535462.1,535462.1,4556,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051709,917246.00
08/24/2016 11:15,2,5.291,ACTIVE,215.77,356.18,59.991,1472051703,"201051344001230","219011344069620",27.99,39.80,0,330.63,422.90,149.9,142.8,0.712,529377.9,529377.9,4582,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051710,917247.00
08/24/2016 11:15,2,5.361,ACTIVE,217.13,357.38,59.970,1472051703,"201051344000582","219011344069620",27.33,37.50,0,332.43,423.20,148.4,141.3,0.689,522135.3,522135.3,4559,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051711,917248.00
08/24/2016 11:15,2,5.373,ACTIVE,216.00,355.88,60.018,1472051703,"201051344000955","219011344069620",27.77,38.60,0,331.23,422.60,151.0,143.8,0.720,535854.9,535854.9,4567,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051712,917249.00
08/24/2016 11:15,2,3.457,ACTIVE,213.96,423.20,60.018,1472051703,"274151322000094","219011344069620",38.41,47.80,0,383.53,453.26,134.7,128.1,0.521,651612.5,651612.5,4610,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051713,917250.00
08/24/2016 11:15,2,5.236,ACTIVE,217.58,358.28,59.996,1472051703,"201051344000579","219011344069620",27.97,37.50,0,333.93,427.71,148.4,141.3,0.689,539446.3,539446.3,4571,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051714,917251.00
08/24/2016 11:15,2,5.350,ACTIVE,216.00,356.78,59.996,1472051703,"201051344000890","219011344069620",27.41,39.80,0,332.43,423.81,148.5,141.4,0.685,533106.3,533106.3,4562,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051715,917252.00
08/24/2016 11:15,2,5.174,ACTIVE,216.45,356.48,59.996,1472051703,"201051344000438","219011344069620",28.13,38.60,0,332.73,422.90,147.3,140.3,0.698,534615.1,534615.1,4570,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051716,917253.00
08/24/2016 11:15,2,5.258,ACTIVE,216.00,356.18,60.007,1472051703,"201051344000417","219011344069620",27.29,40.60,0,332.13,422.90,145.3,138.4,0.685,526005.2,526005.2,4564,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051717,917254.00
08/24/2016 11:15,2,5.486,ACTIVE,213.29,356.78,59.991,1472051703,"274151322000083","219011344069620",27.65,46.80,0,329.13,397.96,153.4,146.2,0.628,787328.6,787328.6,4538,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051718,917255.00
08/24/2016 11:15,2,5.549,ACTIVE,213.96,357.08,59.996,1472051703,"274151322000076","219011344069620",28.31,45.30,0,330.33,406.07,159.1,151.6,0.623,839977.9,839977.9,4539,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051719,917256.00
08/24/2016 11:15,2,4.520,ACTIVE,215.77,353.17,60.012,1472051703,"201051344000868","219011344069620",27.75,36.30,0,333.33,422.30,127.1,120.8,0.588,524034.6,524034.6,4569,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051720,917257.00
08/24/2016 11:15,2,4.852,ACTIVE,213.29,355.88,60.002,1472051703,"274151322000095","219011344069620",27.89,46.80,0,329.73,401.86,136.9,130.2,0.521,831492.2,831492.2,4548,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051721,917258.00
08/24/2016 11:15,2,4.531,ACTIVE,216.67,351.97,59.996,1472051703,"201051344000988","219011344069620",18.11,34.50,0,317.10,403.37,83.1,78.3,0.398,516059.1,516059.1,4586,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051722,917259.00
08/24/2016 11:15,2,4.604,ACTIVE,216.00,353.17,60.007,1472051703,"201051344001025","219011344069620",27.73,38.80,0,333.33,421.70,129.2,122.8,0.592,534339.4,534339.4,4565,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051723,917260.00
08/24/2016 11:15,2,4.502,ACTIVE,216.90,355.28,59.996,1472051703,"201051344000458","219011344069620",28.19,37.30,0,333.03,428.01,128.6,122.2,0.623,531403.6,531403.6,4565,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051723,917261.00
08/24/2016 11:15,2,5.000,ACTIVE,217.58,357.98,60.007,1472051703,"201051344000853","219011344069620",27.61,36.30,0,335.44,426.81,140.1,133.3,0.676,530604.0,530604.0,4566,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051724,917262.00
08/24/2016 11:15,2,4.484,ACTIVE,215.32,354.37,59.996,1472051703,"201051344000685","219011344069620",27.99,38.60,0,332.73,422.60,127.1,120.7,0.614,533868.7,533868.7,4578,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051725,917263.00
08/24/2016 11:15,2,4.568,ACTIVE,216.00,354.67,59.986,1472051703,"201051344000917","219011344069620",27.83,38.80,0,332.73,421.70,128.8,122.4,0.610,530837.1,530837.1,4585,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051726,917264.00
08/24/2016 11:15,2,4.549,ACTIVE,215.54,353.77,60.028,1472051703,"201051344001145","219011344069620",27.85,37.80,0,331.83,422.60,128.3,121.9,0.592,536034.4,536034.4,4582,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051727,917265.00
08/24/2016 11:15,2,4.820,ACTIVE,216.67,356.48,60.002,1472051703,"201051344000651","219011344069620",28.29,37.80,0,333.63,422.00,138.2,131.4,0.650,528926.1,528926.1,4562,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051728,917266.00
08/24/2016 11:15,2,4.355,ACTIVE,213.29,345.66,59.986,1472051703,"274151322000088","219011344069620",26.66,43.00,0,329.73,396.15,117.8,111.7,0.451,758330.8,758330.8,4533,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051729,917267.00
08/24/2016 11:15,2,3.232,ACTIVE,214.41,411.18,59.991,1472051703,"274151322000068","219011344069620",37.75,44.50,0,388.34,457.47,123.5,117.2,0.473,651894.7,651894.7,4603,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051730,917268.00
08/24/2016 11:15,2,6.078,ACTIVE,217.35,359.48,59.996,1472051703,"201051344001135","219011344069620",28.31,38.40,0,332.43,422.00,174.2,166.2,0.809,525079.1,525079.1,4560,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051731,917269.00
08/24/2016 11:15,2,5.898,ACTIVE,216.90,359.48,59.996,1472051703,"201051344000594","219011344069620",27.97,38.60,0,331.83,423.81,167.1,159.4,0.765,535801.2,535801.2,4566,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051732,917270.00
08/24/2016 11:15,2,5.533,ACTIVE,217.35,358.28,59.981,1472051703,"201051344001203","219011344069620",28.19,38.20,0,333.63,422.00,158.1,150.7,0.747,533097.0,533097.0,4573,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051733,917271.00
08/24/2016 11:15,2,5.373,ACTIVE,213.96,354.37,60.002,1472051703,"274151322000054","219011344069620",26.70,45.00,0,331.23,397.96,145.3,138.3,0.557,774045.7,774045.7,4527,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051734,917272.00
08/24/2016 11:15,2,5.904,ACTIVE,217.35,360.69,59.991,1472051703,"201051344000867","219011344069620",27.91,38.20,0,333.93,422.30,166.8,159.1,0.760,523111.1,523111.1,4568,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051735,917273.00
08/24/2016 11:15,2,5.746,ACTIVE,217.58,360.08,60.007,1472051703,"201051344001093","219011344069620",28.21,37.50,0,333.33,421.40,164.2,156.5,0.751,530260.9,530260.9,4585,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051736,917274.00
08/24/2016 11:15,2,5.625,ACTIVE,217.80,359.78,59.996,1472051703,"201051344000900","219011344069620",28.45,36.30,0,333.03,426.81,162.0,154.4,0.742,539628.9,539628.9,4580,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051736,917275.00
08/24/2016 11:15,2,5.580,ACTIVE,217.80,359.48,60.007,1472051703,"201051344000648","219011344069620",27.95,34.50,0,332.73,428.61,158.0,150.6,0.729,528960.6,528960.6,4561,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051737,917276.00
08/24/2016 11:15,2,5.643,ACTIVE,217.80,359.48,60.007,1472051703,"201051344000569","219011344069620",27.77,37.00,0,333.33,428.31,158.7,151.3,0.742,539857.3,539857.3,4565,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051738,917277.00
08/24/2016 11:15,2,5.557,ACTIVE,218.26,359.18,59.996,1472051703,"201051344000983","219011344069620",28.31,37.30,0,333.03,428.01,159.4,152.0,0.742,532111.9,532111.9,4561,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051739,917278.00
08/24/2016 11:15,2,5.467,ACTIVE,218.03,357.68,60.012,1472051703,"201051344001158","219011344069620",28.17,36.00,0,333.03,427.71,155.8,148.5,0.712,524367.3,524367.3,4567,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051740,917279.00
08/24/2016 11:15,2,5.432,ACTIVE,218.03,361.89,60.012,1472051703,"201051344000576","219011344069620",27.85,35.80,0,333.03,428.31,153.1,145.9,0.729,531795.6,531795.6,4571,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051741,917280.00
08/24/2016 11:15,2,5.143,ACTIVE,213.74,347.46,59.996,1472051703,"274151322000087","219011344069620",26.18,54.80,0,329.13,394.95,136.1,129.4,0.504,746458.0,746458.0,4589,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472051742,917281.00
08/24/2016 11:30,2,5.311,ACTIVE,217.58,357.98,59.970,1472052603,"201051344000645","219011344069620",27.85,36.50,0,318.30,427.11,149.6,142.5,0.689,531336.5,531336.5,4571,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052605,917282.00
08/24/2016 11:30,2,4.994,ACTIVE,213.96,359.18,59.933,1472052603,"274151322000085","219011344069620",26.08,44.00,0,329.73,395.25,132.0,125.5,0.504,774202.3,774202.3,4529,0,0,0,L,1151911521,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052606,917283.00
08/24/2016 11:30,2,5.209,ACTIVE,216.67,357.98,59.970,1472052603,"201051344000633","219011344069620",27.83,37.30,0,318.00,427.11,146.8,139.8,0.703,522851.8,522851.8,4566,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052607,917284.00
08/24/2016 11:30,2,5.182,ACTIVE,217.35,357.38,59.965,1472052603,"201051344000469","219011344069620",27.73,35.80,0,316.50,428.61,145.4,138.4,0.698,525217.3,525217.3,4581,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052607,917285.00
08/24/2016 11:30,2,5.020,ACTIVE,215.77,356.18,59.965,1472052603,"201051344000646","219011344069620",27.97,39.50,0,318.00,423.20,141.9,135.1,0.672,526165.3,526165.3,4564,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052608,917286.00
08/24/2016 11:30,2,4.824,ACTIVE,213.74,358.88,59.970,1472052603,"274151322000052","219011344069620",27.59,45.50,0,328.52,402.46,134.8,128.2,0.526,794554.1,794554.1,4526,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052609,917287.00
08/24/2016 11:30,2,5.029,ACTIVE,216.90,355.88,59.975,1472052603,"201051344000585","219011344069620",27.75,39.00,0,319.21,421.10,141.3,134.5,0.658,535493.3,535493.3,4557,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052610,917288.00
08/24/2016 11:30,2,4.926,ACTIVE,215.54,351.67,59.965,1472052603,"201051344001230","219011344069620",27.85,39.50,0,317.70,423.20,138.9,132.1,0.650,529408.0,529408.0,4583,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052611,917289.00
08/24/2016 11:30,2,4.951,ACTIVE,216.90,356.48,59.965,1472052603,"201051344000582","219011344069620",27.81,37.30,0,317.10,422.60,139.4,132.6,0.641,522165.5,522165.5,4560,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052612,917290.00
08/24/2016 11:30,2,5.037,ACTIVE,215.77,355.28,59.975,1472052603,"201051344000955","219011344069620",27.87,39.00,0,316.50,422.60,142.1,135.2,0.667,535885.7,535885.7,4568,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052613,917291.00
08/24/2016 11:30,2,3.174,ACTIVE,213.29,421.40,59.965,1472052603,"274151322000094","219011344069620",38.17,48.00,0,384.73,458.97,123.0,116.8,0.473,651638.8,651638.8,4611,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052614,917292.00
08/24/2016 11:30,2,5.027,ACTIVE,217.13,356.78,59.970,1472052603,"201051344000579","219011344069620",28.15,37.80,0,319.21,428.01,143.4,136.5,0.672,539477.7,539477.7,4572,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052615,917293.00
08/24/2016 11:30,2,5.021,ACTIVE,215.77,355.58,59.970,1472052603,"201051344000890","219011344069620",27.59,40.00,0,320.11,423.81,140.3,133.5,0.645,533136.8,533136.8,4563,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052616,917294.00
08/24/2016 11:30,2,5.002,ACTIVE,216.45,356.78,59.981,1472052603,"201051344000438","219011344069620",27.85,38.80,0,318.91,422.90,141.1,134.3,0.663,534645.7,534645.7,4571,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052617,917295.00
08/24/2016 11:30,2,4.998,ACTIVE,216.00,355.58,59.970,1472052603,"201051344000417","219011344069620",27.39,40.80,0,316.80,421.70,138.8,132.0,0.641,526035.4,526035.4,4565,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052618,917296.00
08/24/2016 11:30,2,4.771,ACTIVE,213.29,351.07,59.965,1472052603,"274151322000083","219011344069620",27.45,47.50,0,328.22,397.05,132.6,126.1,0.544,787357.1,787357.1,4539,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052619,917297.00
08/24/2016 11:30,2,5.039,ACTIVE,214.41,351.97,59.959,1472052603,"274151322000076","219011344069620",28.09,44.80,0,328.82,407.27,143.5,136.6,0.561,840009.1,840009.1,4540,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052620,917298.00
08/24/2016 11:30,2,4.904,ACTIVE,216.00,355.58,59.975,1472052603,"201051344000868","219011344069620",27.67,37.00,0,318.00,422.60,137.4,130.7,0.632,524065.9,524065.9,4570,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052621,917299.00
08/24/2016 11:30,2,4.846,ACTIVE,213.29,351.67,59.965,1472052603,"274151322000095","219011344069620",27.89,47.30,0,328.22,402.16,136.8,130.1,0.530,831522.8,831522.8,4549,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052622,917300.00
08/24/2016 11:30,2,4.812,ACTIVE,217.13,353.47,59.975,1472052603,"201051344000988","219011344069620",17.97,35.40,0,315.60,403.37,87.7,82.7,0.411,516079.4,516079.4,4587,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052622,917301.00
08/24/2016 11:30,2,4.660,ACTIVE,216.45,354.07,59.944,1472052603,"201051344001025","219011344069620",28.09,39.00,0,317.40,422.00,132.6,126.0,0.605,534370.6,534370.6,4566,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052623,917302.00
08/24/2016 11:30,2,4.646,ACTIVE,216.67,354.07,59.954,1472052603,"201051344000458","219011344069620",27.75,37.30,0,319.21,428.01,130.6,124.1,0.628,531434.9,531434.9,4566,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052625,917303.00
08/24/2016 11:30,2,4.613,ACTIVE,217.13,354.67,59.975,1472052603,"201051344000853","219011344069620",27.91,37.00,0,321.01,427.71,130.4,123.9,0.614,530635.4,530635.4,4567,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052625,917304.00
08/24/2016 11:30,2,4.561,ACTIVE,215.54,353.47,59.965,1472052603,"201051344000685","219011344069620",27.67,38.40,0,317.10,422.90,127.8,121.4,0.623,533899.2,533899.2,4579,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052626,917305.00
08/24/2016 11:30,2,4.451,ACTIVE,216.22,353.17,59.996,1472052603,"201051344000917","219011344069620",27.77,38.60,0,321.01,421.40,125.2,118.9,0.583,530867.3,530867.3,4586,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052627,917306.00
08/24/2016 11:30,2,4.420,ACTIVE,215.54,352.87,59.970,1472052603,"201051344001145","219011344069620",27.95,37.80,0,319.81,422.00,125.1,118.9,0.575,536064.5,536064.5,4583,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052628,917307.00
08/24/2016 11:30,2,4.461,ACTIVE,216.45,353.47,59.959,1472052603,"201051344000651","219011344069620",27.79,38.20,0,318.00,422.00,125.6,119.3,0.579,528956.9,528956.9,4563,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052629,917308.00
08/24/2016 11:30,2,4.223,ACTIVE,213.06,346.56,59.959,1472052603,"274151322000088","219011344069620",26.06,43.20,0,329.73,396.15,111.4,105.6,0.424,758358.0,758358.0,4534,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052630,917309.00
08/24/2016 11:30,2,2.869,ACTIVE,214.19,408.18,59.970,1472052603,"274151322000068","219011344069620",37.39,44.80,0,388.04,464.68,108.1,102.4,0.411,651921.2,651921.2,4604,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052631,917310.00
08/24/2016 11:30,2,4.344,ACTIVE,215.77,353.17,59.959,1472052603,"201051344001135","219011344069620",27.79,38.20,0,318.30,422.00,122.2,116.1,0.566,525109.9,525109.9,4561,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052632,917311.00
08/24/2016 11:30,2,4.320,ACTIVE,215.09,351.97,59.975,1472052603,"201051344000594","219011344069620",27.73,39.00,0,318.30,422.90,121.4,115.2,0.570,535832.4,535832.4,4567,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052633,917312.00
08/24/2016 11:30,2,4.266,ACTIVE,216.00,352.27,59.938,1472052603,"201051344001203","219011344069620",27.89,38.40,0,314.40,422.60,120.4,114.3,0.570,533128.2,533128.2,4574,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052633,917313.00
08/24/2016 11:30,2,3.973,ACTIVE,213.29,348.96,59.959,1472052603,"274151322000054","219011344069620",26.46,46.00,0,329.13,397.66,106.3,100.7,0.407,774073.2,774073.2,4528,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052634,917314.00
08/24/2016 11:30,2,4.117,ACTIVE,215.54,351.37,59.959,1472052603,"201051344000867","219011344069620",27.69,38.60,0,318.00,425.31,115.5,109.6,0.526,523142.3,523142.3,4569,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052635,917315.00
08/24/2016 11:30,2,3.924,ACTIVE,216.00,351.97,59.965,1472052603,"201051344001093","219011344069620",28.05,37.80,0,318.30,422.30,111.3,105.5,0.521,530291.4,530291.4,4586,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052636,917316.00
08/24/2016 11:30,2,3.971,ACTIVE,215.77,352.57,59.959,1472052603,"201051344000900","219011344069620",27.89,36.30,0,315.30,428.01,112.1,106.3,0.508,539660.5,539660.5,4581,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052637,917317.00
08/24/2016 11:30,2,3.877,ACTIVE,215.77,351.97,59.938,1472052603,"201051344000648","219011344069620",27.65,35.00,0,317.40,428.01,108.5,102.8,0.517,528991.4,528991.4,4562,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052638,917318.00
08/24/2016 11:30,2,3.873,ACTIVE,216.00,352.87,59.965,1472052603,"201051344000569","219011344069620",27.89,38.00,0,317.40,428.01,109.5,103.7,0.517,539888.4,539888.4,4566,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052639,917319.00
08/24/2016 11:30,2,3.914,ACTIVE,216.00,352.57,59.959,1472052603,"201051344000983","219011344069620",28.21,37.30,0,318.30,428.61,111.8,106.0,0.521,532143.4,532143.4,4562,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052640,917320.00
08/24/2016 11:30,2,4.021,ACTIVE,216.22,351.97,59.965,1472052603,"201051344001158","219011344069620",27.33,37.00,0,319.21,427.71,111.3,105.5,0.526,524398.2,524398.2,4568,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052641,917321.00
08/24/2016 11:30,2,4.074,ACTIVE,216.22,353.47,59.986,1472052603,"201051344000576","219011344069620",27.61,35.80,0,316.80,428.31,114.0,108.1,0.530,531826.4,531826.4,4572,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052642,917322.00
08/24/2016 11:30,2,3.678,ACTIVE,213.29,343.25,59.954,1472052603,"274151322000087","219011344069620",26.34,55.30,0,330.03,394.05,98.0,92.7,0.349,746484.7,746484.7,4590,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472052643,917323.00
08/24/2016 11:45,2,2.256,ACTIVE,213.51,354.97,59.965,1472053503,"201051344000645","219011344069620",27.91,34.00,0,318.91,392.55,63.7,59.6,0.530,531354.0,531354.0,4572,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053504,917324.00
08/24/2016 11:45,2,2.094,ACTIVE,212.61,346.86,59.959,1472053503,"274151322000085","219011344069620",26.86,40.40,0,329.13,379.92,57.0,53.1,0.393,774218.2,774218.2,4530,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053505,917325.00
08/24/2016 11:45,2,2.266,ACTIVE,213.96,357.68,59.975,1472053503,"201051344000633","219011344069620",28.03,35.20,0,317.40,393.75,64.3,60.2,0.552,522869.5,522869.5,4567,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053506,917326.00
08/24/2016 11:45,2,2.254,ACTIVE,213.74,356.48,60.007,1472053503,"201051344000469","219011344069620",28.31,32.80,0,313.50,393.45,64.6,60.4,0.561,525235.0,525235.0,4582,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053507,917327.00
08/24/2016 11:45,2,2.242,ACTIVE,213.06,356.18,59.981,1472053503,"201051344000646","219011344069620",28.17,36.80,0,316.80,389.54,64.0,59.8,0.548,526183.0,526183.0,4565,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053508,917328.00
08/24/2016 11:45,2,2.158,ACTIVE,212.38,350.47,59.975,1472053503,"274151322000052","219011344069620",27.65,41.30,0,327.62,379.02,60.4,56.4,0.420,794571.1,794571.1,4527,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053509,917329.00
08/24/2016 11:45,2,2.295,ACTIVE,213.74,356.78,59.959,1472053503,"201051344000585","219011344069620",28.17,35.80,0,318.00,389.84,65.5,61.3,0.544,535511.3,535511.3,4558,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053510,917330.00
08/24/2016 11:45,2,2.180,ACTIVE,212.83,353.47,59.970,1472053503,"201051344001230","219011344069620",28.21,36.00,0,319.81,388.64,62.2,58.2,0.521,529425.4,529425.4,4584,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053511,917331.00
08/24/2016 11:45,2,2.189,ACTIVE,213.96,356.48,59.981,1472053503,"201051344000582","219011344069620",28.23,34.00,0,316.80,391.34,62.6,58.5,0.526,522182.9,522182.9,4561,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053512,917332.00
08/24/2016 11:45,2,2.252,ACTIVE,213.06,354.37,59.959,1472053503,"201051344000955","219011344069620",28.11,35.60,0,317.10,389.54,64.1,59.9,0.544,535903.4,535903.4,4569,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053512,917333.00
08/24/2016 11:45,2,1.422,ACTIVE,212.38,408.18,59.965,1472053503,"274151322000094","219011344069620",37.43,42.80,0,382.93,442.14,54.0,50.2,0.380,651653.9,651653.9,4612,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053513,917334.00
08/24/2016 11:45,2,2.270,ACTIVE,213.74,355.88,59.996,1472053503,"201051344000579","219011344069620",28.17,35.40,0,319.21,392.85,64.7,60.6,0.539,539495.5,539495.5,4573,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053514,917335.00
08/24/2016 11:45,2,2.227,ACTIVE,213.06,354.37,59.996,1472053503,"201051344000890","219011344069620",28.23,37.50,0,318.00,390.74,63.6,59.5,0.526,533154.4,533154.4,4564,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053515,917336.00
08/24/2016 11:45,2,2.215,ACTIVE,213.74,356.18,59.965,1472053503,"201051344000438","219011344069620",28.13,35.80,0,315.60,391.34,63.1,59.0,0.539,534663.2,534663.2,4572,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053516,917337.00
08/24/2016 11:45,2,2.215,ACTIVE,213.51,355.88,59.944,1472053503,"201051344000417","219011344069620",27.79,38.00,0,318.30,389.84,62.4,58.3,0.535,526052.6,526052.6,4566,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053517,917338.00
08/24/2016 11:45,2,2.094,ACTIVE,211.70,351.37,59.928,1472053503,"274151322000083","219011344069620",27.69,43.00,0,329.13,379.02,58.8,54.8,0.415,787373.6,787373.6,4540,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053518,917339.00
08/24/2016 11:45,2,2.180,ACTIVE,212.83,348.96,60.012,1472053503,"274151322000076","219011344069620",28.90,40.40,0,329.43,379.62,63.8,59.6,0.464,840027.1,840027.1,4541,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053519,917340.00
08/24/2016 11:45,2,2.236,ACTIVE,213.29,355.28,59.970,1472053503,"201051344000868","219011344069620",28.13,33.80,0,316.20,390.14,63.8,59.6,0.521,524083.4,524083.4,4571,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053520,917341.00
08/24/2016 11:45,2,2.170,ACTIVE,212.38,346.86,59.970,1472053503,"274151322000095","219011344069620",28.41,42.50,0,329.13,378.72,62.5,58.4,0.433,831540.4,831540.4,4550,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053521,917342.00
08/24/2016 11:45,2,2.242,ACTIVE,213.74,351.07,59.933,1472053503,"201051344000988","219011344069620",18.19,33.30,0,318.00,393.45,41.3,37.9,0.354,516090.6,516090.6,4588,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053522,917343.00
08/24/2016 11:45,2,2.227,ACTIVE,213.51,354.67,60.023,1472053503,"201051344001025","219011344069620",28.25,35.80,0,318.91,391.34,63.8,59.6,0.517,534388.2,534388.2,4567,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053523,917344.00
08/24/2016 11:45,2,2.211,ACTIVE,213.74,355.88,60.002,1472053503,"201051344000458","219011344069620",27.95,35.20,0,316.80,391.94,62.6,58.5,0.544,531452.1,531452.1,4567,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053524,917345.00
08/24/2016 11:45,2,2.217,ACTIVE,214.41,356.48,59.970,1472053503,"201051344000853","219011344069620",28.05,34.50,0,319.51,395.85,63.0,58.9,0.530,530652.7,530652.7,4568,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053524,917346.00
08/24/2016 11:45,2,2.156,ACTIVE,213.29,354.97,59.975,1472053503,"201051344000685","219011344069620",28.21,35.20,0,318.00,390.14,61.6,57.5,0.530,533916.3,533916.3,4580,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053525,917347.00
08/24/2016 11:45,2,2.133,ACTIVE,213.51,355.58,59.981,1472053503,"201051344000917","219011344069620",28.21,35.00,0,320.11,390.44,61.0,56.9,0.513,530884.3,530884.3,4587,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053526,917348.00
08/24/2016 11:45,2,2.145,ACTIVE,213.29,354.37,59.959,1472053503,"201051344001145","219011344069620",28.13,34.80,0,319.51,390.14,61.1,57.1,0.504,536081.7,536081.7,4584,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053527,917349.00
08/24/2016 11:45,2,2.164,ACTIVE,213.74,355.88,59.959,1472053503,"201051344000651","219011344069620",28.41,34.30,0,318.61,391.64,62.3,58.2,0.526,528974.2,528974.2,4564,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053528,917350.00
08/24/2016 11:45,2,2.025,ACTIVE,212.16,358.28,60.018,1472053503,"274151322000088","219011344069620",26.92,39.50,0,327.92,380.22,55.2,51.4,0.376,758373.4,758373.4,4535,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053529,917351.00
08/24/2016 11:45,2,1.365,ACTIVE,212.83,415.09,59.970,1472053503,"274151322000068","219011344069620",38.39,40.60,0,382.03,446.65,53.5,49.7,0.367,651936.2,651936.2,4605,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053530,917352.00
08/24/2016 11:45,2,2.195,ACTIVE,213.29,354.37,59.907,1472053503,"201051344001135","219011344069620",28.41,35.00,0,318.61,390.14,63.1,59.0,0.517,525127.3,525127.3,4562,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053531,917353.00
08/24/2016 11:45,2,2.213,ACTIVE,213.29,354.97,59.986,1472053503,"201051344000594","219011344069620",28.03,36.00,0,317.10,390.74,62.9,58.8,0.521,535849.8,535849.8,4568,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053532,917354.00
08/24/2016 11:45,2,2.201,ACTIVE,213.74,354.67,59.928,1472053503,"201051344001203","219011344069620",28.29,34.80,0,317.40,391.64,63.1,58.9,0.530,533145.7,533145.7,4575,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053533,917355.00
08/24/2016 11:45,2,2.041,ACTIVE,212.16,357.68,59.970,1472053503,"274151322000054","219011344069620",27.08,40.60,0,327.32,380.22,55.9,52.0,0.389,774088.8,774088.8,4529,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053534,917356.00
08/24/2016 11:45,2,2.195,ACTIVE,213.74,354.67,59.944,1472053503,"201051344000867","219011344069620",28.35,36.00,0,317.40,389.54,63.1,59.0,0.517,523159.6,523159.6,4570,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053535,917357.00
08/24/2016 11:45,2,2.102,ACTIVE,213.51,355.28,59.933,1472053503,"201051344001093","219011344069620",28.51,34.00,0,318.61,391.04,60.7,56.7,0.504,530308.4,530308.4,4587,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053536,917358.00
08/24/2016 11:45,2,2.193,ACTIVE,213.74,356.78,59.954,1472053503,"201051344000900","219011344069620",28.43,33.50,0,318.00,393.45,63.2,59.0,0.513,539677.8,539677.8,4582,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053537,917359.00
08/24/2016 11:45,2,2.160,ACTIVE,214.19,355.28,60.007,1472053503,"201051344000648","219011344069620",28.07,32.80,0,316.80,391.94,61.4,57.3,0.508,529008.3,529008.3,4563,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053538,917360.00
08/24/2016 11:45,2,2.189,ACTIVE,213.96,356.18,59.981,1472053503,"201051344000569","219011344069620",28.09,35.00,0,317.40,392.25,62.4,58.3,0.517,539905.4,539905.4,4567,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053539,917361.00
08/24/2016 11:45,2,2.211,ACTIVE,214.19,355.88,59.991,1472053503,"201051344000983","219011344069620",28.29,35.20,0,317.70,392.25,63.3,59.2,0.530,532160.7,532160.7,4563,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053539,917362.00
08/24/2016 11:45,2,2.184,ACTIVE,213.96,355.88,59.975,1472053503,"201051344001158","219011344069620",28.01,35.00,0,316.80,391.64,62.0,57.9,0.513,524415.2,524415.2,4569,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053541,917363.00
08/24/2016 11:45,2,2.164,ACTIVE,214.19,356.48,59.975,1472053503,"201051344000576","219011344069620",27.95,33.80,0,318.30,394.35,61.3,57.2,0.517,531843.3,531843.3,4573,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053542,917364.00
08/24/2016 11:45,2,1.979,ACTIVE,212.16,354.37,59.970,1472053503,"274151322000087","219011344069620",27.15,49.80,0,329.73,379.32,54.4,50.5,0.358,746500.0,746500.0,4591,0,0,0,L,1151911521,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472053543,917365.00
08/24/2016 12:00,2,3.555,ACTIVE,216.00,352.57,60.002,1472054404,"201051344000645","219011344069620",27.81,35.40,0,334.84,391.64,100.2,94.8,0.464,531373.8,531373.8,4573,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054406,917366.00
08/24/2016 12:00,2,3.164,ACTIVE,213.29,355.28,59.981,1472054404,"274151322000085","219011344069620",27.12,40.80,0,333.33,379.02,86.8,81.8,0.323,774235.8,774235.8,4531,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054407,917367.00
08/24/2016 12:00,2,3.537,ACTIVE,215.77,352.87,59.996,1472054404,"201051344000633","219011344069620",27.95,36.00,0,333.03,391.94,100.1,94.7,0.482,522889.5,522889.5,4568,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054408,917368.00
08/24/2016 12:00,2,3.496,ACTIVE,216.00,351.67,60.002,1472054404,"201051344000469","219011344069620",28.33,33.50,0,334.24,392.55,100.3,94.9,0.486,525255.1,525255.1,4583,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054409,917369.00
08/24/2016 12:00,2,3.477,ACTIVE,214.41,350.77,59.986,1472054404,"201051344000646","219011344069620",28.29,37.50,0,333.33,390.44,99.6,94.2,0.477,526202.8,526202.8,4566,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054410,917370.00
08/24/2016 12:00,2,3.271,ACTIVE,213.06,354.97,59.986,1472054404,"274151322000052","219011344069620",27.91,42.30,0,333.03,379.62,92.5,87.4,0.367,794589.8,794589.8,4528,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054410,917371.00
08/24/2016 12:00,2,3.488,ACTIVE,215.54,351.07,59.991,1472054404,"201051344000585","219011344069620",28.29,36.50,0,333.33,390.74,99.9,94.5,0.460,535531.6,535531.6,4559,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054411,917372.00
