ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 12:00,2,3.332,ACTIVE,214.41,348.36,60.002,1472054404,"201051344001230","219011344069620",28.37,36.30,0,332.13,388.34,95.7,90.5,0.446,529444.9,529444.9,4585,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054412,917373.00
08/24/2016 12:00,2,3.336,ACTIVE,215.54,351.07,60.007,1472054404,"201051344000582","219011344069620",28.43,34.00,0,333.33,391.64,96.0,90.7,0.455,522202.5,522202.5,4562,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054413,917374.00
08/24/2016 12:00,2,3.430,ACTIVE,214.64,349.56,60.023,1472054404,"201051344000955","219011344069620",28.09,36.00,0,331.23,389.84,97.6,92.3,0.468,535923.4,535923.4,4570,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054414,917375.00
08/24/2016 12:00,2,2.070,ACTIVE,213.29,412.38,60.002,1472054404,"274151322000094","219011344069620",38.80,43.80,0,384.13,452.36,81.7,76.9,0.314,651670.8,651670.8,4613,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054415,917376.00
08/24/2016 12:00,2,3.488,ACTIVE,216.00,351.97,60.007,1472054404,"201051344000579","219011344069620",28.23,37.00,0,335.14,394.65,99.8,94.4,0.464,539515.9,539515.9,4574,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054416,917377.00
08/24/2016 12:00,2,3.385,ACTIVE,214.64,349.86,60.002,1472054404,"201051344000890","219011344069620",28.21,38.20,0,332.73,390.74,96.7,91.4,0.446,533174.4,533174.4,4565,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054417,917378.00
08/24/2016 12:00,2,3.344,ACTIVE,215.09,351.37,59.991,1472054404,"201051344000438","219011344069620",28.39,36.30,0,333.33,392.25,96.2,91.0,0.460,534683.1,534683.1,4573,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054418,917379.00
08/24/2016 12:00,2,3.332,ACTIVE,214.87,349.26,60.007,1472054404,"201051344000417","219011344069620",28.23,38.60,0,333.33,390.74,95.3,90.1,0.446,526072.3,526072.3,4567,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054418,917380.00
08/24/2016 12:00,2,3.129,ACTIVE,212.83,347.16,60.002,1472054404,"274151322000083","219011344069620",27.85,44.30,0,332.43,379.32,88.2,83.2,0.349,787392.1,787392.1,4541,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054419,917381.00
08/24/2016 12:00,2,3.326,ACTIVE,213.96,355.58,60.007,1472054404,"274151322000076","219011344069620",28.61,42.80,0,333.93,379.62,96.5,91.2,0.371,840047.3,840047.3,4542,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054420,917382.00
08/24/2016 12:00,2,3.455,ACTIVE,215.32,351.37,60.012,1472054404,"201051344000868","219011344069620",28.07,34.30,0,333.03,391.34,98.2,92.9,0.455,524103.7,524103.7,4572,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054421,917383.00
08/24/2016 12:00,2,3.303,ACTIVE,213.06,353.77,60.007,1472054404,"274151322000095","219011344069620",28.29,44.50,0,329.13,379.02,94.6,89.4,0.358,831560.3,831560.3,4551,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054422,917384.00
08/24/2016 12:00,2,3.443,ACTIVE,215.77,359.18,60.007,1472054404,"201051344000988","219011344069620",18.31,33.50,0,320.41,397.05,63.9,59.8,0.544,516103.6,516103.6,4589,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054423,917385.00
08/24/2016 12:00,2,3.416,ACTIVE,215.09,350.17,60.007,1472054404,"201051344001025","219011344069620",28.31,36.00,0,332.43,391.64,98.0,92.7,0.451,534408.5,534408.5,4568,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054424,917386.00
08/24/2016 12:00,2,3.373,ACTIVE,215.77,351.37,60.002,1472054404,"201051344000458","219011344069620",28.23,36.50,0,333.93,391.94,96.4,91.2,0.464,531472.2,531472.2,4568,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054425,917387.00
08/24/2016 12:00,2,3.414,ACTIVE,216.22,352.57,60.007,1472054404,"201051344000853","219011344069620",27.93,35.80,0,335.74,396.15,96.6,91.3,0.455,530672.9,530672.9,4569,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054426,917388.00
08/24/2016 12:00,2,3.330,ACTIVE,214.87,350.17,60.023,1472054404,"201051344000685","219011344069620",28.31,35.40,0,333.93,391.04,95.5,90.2,0.464,533936.1,533936.1,4581,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054427,917389.00
08/24/2016 12:00,2,3.318,ACTIVE,215.32,350.77,60.012,1472054404,"201051344000917","219011344069620",28.19,35.40,0,332.73,390.14,94.8,89.6,0.446,530903.9,530903.9,4588,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054428,917390.00
08/24/2016 12:00,2,3.303,ACTIVE,214.87,349.26,59.996,1472054404,"201051344001145","219011344069620",28.21,35.20,0,333.63,390.14,94.4,89.2,0.433,536101.3,536101.3,4585,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054428,917391.00
08/24/2016 12:00,2,3.363,ACTIVE,215.77,351.07,60.007,1472054404,"201051344000651","219011344069620",28.11,34.50,0,333.33,391.94,95.8,90.6,0.446,528994.2,528994.2,4565,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054429,917392.00
08/24/2016 12:00,2,3.105,ACTIVE,213.06,345.06,59.996,1472054404,"274151322000088","219011344069620",27.15,40.80,0,333.03,378.72,85.4,80.5,0.318,758391.2,758391.2,4536,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054430,917393.00
08/24/2016 12:00,2,2.094,ACTIVE,213.96,419.00,60.002,1472054404,"274151322000068","219011344069620",38.47,42.50,0,385.63,448.75,81.3,76.6,0.305,651953.3,651953.3,4606,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054431,917394.00
08/24/2016 12:00,2,3.367,ACTIVE,215.09,349.26,60.002,1472054404,"201051344001135","219011344069620",28.01,35.20,0,333.93,390.74,95.5,90.3,0.442,525147.5,525147.5,4563,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054432,917395.00
08/24/2016 12:00,2,3.340,ACTIVE,214.87,349.86,60.002,1472054404,"201051344000594","219011344069620",28.17,37.30,0,332.43,391.04,95.3,90.0,0.442,535870.1,535870.1,4569,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054433,917396.00
08/24/2016 12:00,2,3.340,ACTIVE,215.54,349.56,60.002,1472054404,"201051344001203","219011344069620",28.41,35.80,0,333.93,392.25,96.1,90.8,0.451,533166.1,533166.1,4576,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054434,917397.00
08/24/2016 12:00,2,3.113,ACTIVE,213.29,351.07,60.007,1472054404,"274151322000054","219011344069620",27.14,42.50,0,333.03,380.22,85.6,80.7,0.327,774106.9,774106.9,4530,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054435,917398.00
08/24/2016 12:00,2,3.312,ACTIVE,215.54,350.47,60.034,1472054404,"201051344000867","219011344069620",28.19,36.50,0,334.24,391.04,94.6,89.4,0.438,523180.0,523180.0,4571,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054436,917399.00
08/24/2016 12:00,2,3.213,ACTIVE,215.32,350.47,59.991,1472054404,"201051344001093","219011344069620",28.37,34.80,0,333.33,390.74,92.4,87.3,0.424,530328.2,530328.2,4588,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054437,917400.00
08/24/2016 12:00,2,3.275,ACTIVE,215.54,350.77,60.007,1472054404,"201051344000900","219011344069620",28.57,34.50,0,334.24,392.55,94.7,89.4,0.438,539698.3,539698.3,4583,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054438,917401.00
08/24/2016 12:00,2,3.254,ACTIVE,215.77,351.67,60.002,1472054404,"201051344000648","219011344069620",27.81,34.30,0,334.84,393.45,91.7,86.6,0.433,529028.3,529028.3,4564,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054439,917402.00
08/24/2016 12:00,2,3.299,ACTIVE,215.54,351.67,59.981,1472054404,"201051344000569","219011344069620",27.89,36.00,0,334.54,392.25,93.2,88.0,0.438,539925.7,539925.7,4568,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054440,917403.00
08/24/2016 12:00,2,3.283,ACTIVE,215.77,351.67,59.981,1472054404,"201051344000983","219011344069620",28.39,36.30,0,333.93,391.94,94.3,89.1,0.442,532181.2,532181.2,4564,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054441,917404.00
08/24/2016 12:00,2,3.301,ACTIVE,215.77,351.07,59.996,1472054404,"201051344001158","219011344069620",27.73,36.00,0,334.24,391.94,92.8,87.6,0.442,524435.4,524435.4,4570,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054442,917405.00
08/24/2016 12:00,2,3.197,ACTIVE,216.00,352.87,60.007,1472054404,"201051344000576","219011344069620",28.57,35.00,0,334.54,394.65,92.4,87.3,0.442,531863.4,531863.4,4574,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054443,917406.00
08/24/2016 12:00,2,2.990,ACTIVE,213.29,348.06,59.996,1472054404,"274151322000087","219011344069620",27.02,51.00,0,333.03,377.52,81.8,77.0,0.287,746517.8,746517.8,4592,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472054444,917407.00
08/24/2016 12:15,2,3.482,ACTIVE,216.22,352.27,59.965,1472055303,"201051344000645","219011344069620",27.15,36.80,0,338.44,407.27,95.8,90.6,0.446,531403.5,531403.5,4574,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055304,917408.00
08/24/2016 12:15,2,3.230,ACTIVE,213.29,350.17,59.954,1472055303,"274151322000085","219011344069620",26.30,43.80,0,333.93,384.13,86.0,81.1,0.336,774262.5,774262.5,4532,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055305,917409.00
08/24/2016 12:15,2,3.428,ACTIVE,216.00,352.27,59.944,1472055303,"201051344000633","219011344069620",27.79,37.50,0,336.94,407.87,96.5,91.2,0.460,522919.5,522919.5,4569,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055306,917410.00
08/24/2016 12:15,2,3.477,ACTIVE,216.22,352.57,59.965,1472055303,"201051344000469","219011344069620",27.59,35.00,0,337.24,413.29,97.2,91.9,0.473,525285.3,525285.3,4584,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055307,917411.00
08/24/2016 12:15,2,3.438,ACTIVE,214.64,349.56,59.970,1472055303,"201051344000646","219011344069620",27.45,39.80,0,332.73,407.57,95.5,90.3,0.451,526232.5,526232.5,4567,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055308,917412.00
08/24/2016 12:15,2,3.289,ACTIVE,213.06,346.26,59.944,1472055303,"274151322000052","219011344069620",27.37,45.00,0,333.03,386.53,91.1,86.0,0.354,794618.1,794618.1,4529,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055309,917413.00
08/24/2016 12:15,2,3.482,ACTIVE,215.54,350.17,59.965,1472055303,"201051344000585","219011344069620",27.65,38.00,0,334.24,406.97,97.5,92.2,0.451,535561.9,535561.9,4560,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055310,917414.00
08/24/2016 12:15,2,3.412,ACTIVE,214.64,347.46,59.965,1472055303,"201051344001230","219011344069620",27.45,38.20,0,332.13,407.57,94.9,89.7,0.442,529474.4,529474.4,4586,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055311,917415.00
08/24/2016 12:15,2,3.396,ACTIVE,215.77,350.47,59.959,1472055303,"201051344000582","219011344069620",27.45,35.80,0,334.24,407.87,94.4,89.2,0.446,522232.1,522232.1,4563,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055311,917416.00
08/24/2016 12:15,2,3.438,ACTIVE,214.64,347.76,59.959,1472055303,"201051344000955","219011344069620",27.51,37.50,0,333.03,407.57,95.8,90.6,0.455,535953.3,535953.3,4571,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055312,917417.00
08/24/2016 12:15,2,2.178,ACTIVE,213.29,400.66,59.954,1472055303,"274151322000094","219011344069620",37.27,46.40,0,387.14,447.25,83.0,78.2,0.323,651696.6,651696.6,4614,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055313,917418.00
08/24/2016 12:15,2,3.490,ACTIVE,216.22,351.37,59.954,1472055303,"201051344000579","219011344069620",27.39,38.60,0,338.44,412.08,96.9,91.6,0.451,539546.0,539546.0,4575,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055314,917419.00
08/24/2016 12:15,2,3.414,ACTIVE,214.87,348.36,59.965,1472055303,"201051344000890","219011344069620",27.49,39.80,0,333.33,407.27,95.0,89.8,0.433,533204.2,533204.2,4566,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055315,917420.00
08/24/2016 12:15,2,3.396,ACTIVE,215.54,350.17,59.965,1472055303,"201051344000438","219011344069620",27.49,37.50,0,334.54,407.87,94.6,89.4,0.446,534712.9,534712.9,4574,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055316,917421.00
08/24/2016 12:15,2,3.344,ACTIVE,214.87,350.17,59.954,1472055303,"201051344000417","219011344069620",27.45,40.20,0,332.73,406.67,93.0,87.9,0.451,526101.6,526101.6,4568,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055317,917422.00
08/24/2016 12:15,2,3.209,ACTIVE,212.83,343.25,59.965,1472055303,"274151322000083","219011344069620",27.19,46.60,0,332.13,385.63,88.5,83.4,0.354,787420.1,787420.1,4542,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055318,917423.00
08/24/2016 12:15,2,3.381,ACTIVE,213.74,354.37,59.949,1472055303,"274151322000076","219011344069620",28.01,44.80,0,334.54,390.44,95.9,90.7,0.371,840077.8,840077.8,4543,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055319,917424.00
08/24/2016 12:15,2,3.477,ACTIVE,215.54,351.67,59.954,1472055303,"201051344000868","219011344069620",27.21,36.00,0,335.74,407.27,95.9,90.6,0.442,524133.8,524133.8,4573,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055320,917425.00
08/24/2016 12:15,2,3.361,ACTIVE,212.83,346.86,59.959,1472055303,"274151322000095","219011344069620",27.65,46.00,0,332.13,389.24,94.2,89.0,0.354,831590.4,831590.4,4552,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055320,917426.00
08/24/2016 12:15,2,3.449,ACTIVE,216.00,358.58,59.970,1472055303,"201051344000988","219011344069620",17.89,35.40,0,319.51,398.26,62.5,58.4,0.539,516123.0,516123.0,4590,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055321,917427.00
08/24/2016 12:15,2,3.480,ACTIVE,215.32,349.56,59.975,1472055303,"201051344001025","219011344069620",27.27,38.00,0,334.54,406.97,96.2,90.9,0.438,534438.7,534438.7,4569,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055322,917428.00
08/24/2016 12:15,2,3.467,ACTIVE,216.22,351.07,59.959,1472055303,"201051344000458","219011344069620",27.33,38.20,0,338.14,410.88,95.9,90.7,0.464,531502.0,531502.0,4569,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055323,917429.00
08/24/2016 12:15,2,3.471,ACTIVE,216.67,352.87,59.959,1472055303,"201051344000853","219011344069620",27.63,37.30,0,339.04,412.98,97.2,91.9,0.464,530702.8,530702.8,4570,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055324,917430.00
08/24/2016 12:15,2,3.418,ACTIVE,215.09,350.17,59.959,1472055303,"201051344000685","219011344069620",27.35,37.30,0,333.33,407.27,94.7,89.5,0.464,533965.8,533965.8,4582,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055325,917431.00
08/24/2016 12:15,2,3.389,ACTIVE,215.32,350.47,59.965,1472055303,"201051344000917","219011344069620",27.85,37.00,0,333.63,406.67,95.5,90.3,0.446,530933.5,530933.5,4589,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055326,917432.00
08/24/2016 12:15,2,3.393,ACTIVE,215.09,349.56,59.959,1472055303,"201051344001145","219011344069620",27.91,36.50,0,334.54,406.67,95.9,90.6,0.446,536130.9,536130.9,4586,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055327,917433.00
08/24/2016 12:15,2,3.479,ACTIVE,215.77,350.47,59.949,1472055303,"201051344000651","219011344069620",27.69,36.00,0,334.84,406.07,97.5,92.2,0.455,529024.2,529024.2,4566,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055328,917434.00
08/24/2016 12:15,2,3.277,ACTIVE,213.06,345.06,59.954,1472055303,"274151322000088","219011344069620",26.12,43.20,0,332.73,384.73,86.8,81.8,0.323,758418.1,758418.1,4537,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055329,917435.00
08/24/2016 12:15,2,2.205,ACTIVE,213.96,403.37,59.954,1472055303,"274151322000068","219011344069620",37.83,45.50,0,386.83,449.95,84.3,79.4,0.314,651979.3,651979.3,4607,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055330,917436.00
08/24/2016 12:15,2,3.496,ACTIVE,215.32,348.36,59.965,1472055303,"201051344001135","219011344069620",27.53,36.80,0,333.63,407.57,97.5,92.2,0.451,525177.4,525177.4,4564,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055331,917437.00
08/24/2016 12:15,2,3.512,ACTIVE,215.09,350.47,59.938,1472055303,"201051344000594","219011344069620",27.53,39.00,0,333.63,408.48,97.9,92.6,0.460,535900.2,535900.2,4570,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055332,917438.00
08/24/2016 12:15,2,3.494,ACTIVE,215.54,349.56,59.933,1472055303,"201051344001203","219011344069620",27.71,37.00,0,336.04,407.57,98.0,92.6,0.460,533196.4,533196.4,4577,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055333,917439.00
08/24/2016 12:15,2,3.264,ACTIVE,213.06,353.17,59.959,1472055303,"274151322000054","219011344069620",26.36,44.80,0,332.73,385.93,87.1,82.1,0.331,774134.0,774134.0,4531,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055333,917440.00
08/24/2016 12:15,2,3.512,ACTIVE,215.54,350.17,59.928,1472055303,"201051344000867","219011344069620",27.59,38.20,0,336.34,406.67,98.1,92.7,0.451,523210.1,523210.1,4572,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055334,917441.00
08/24/2016 12:15,2,3.414,ACTIVE,215.54,350.77,59.965,1472055303,"201051344001093","219011344069620",27.87,35.80,0,334.54,406.67,96.4,91.1,0.446,530358.0,530358.0,4589,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055335,917442.00
08/24/2016 12:15,2,3.531,ACTIVE,216.00,352.87,59.970,1472055303,"201051344000900","219011344069620",27.87,36.00,0,336.64,408.78,99.7,94.3,0.455,539728.7,539728.7,4584,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055336,917443.00
08/24/2016 12:15,2,3.490,ACTIVE,216.22,352.27,59.981,1472055303,"201051344000648","219011344069620",27.47,35.80,0,337.54,408.18,97.2,91.9,0.460,529057.9,529057.9,4565,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055337,917444.00
08/24/2016 12:15,2,3.533,ACTIVE,216.22,353.17,59.996,1472055303,"201051344000569","219011344069620",27.79,37.50,0,336.64,408.18,99.4,94.0,0.468,539955.6,539955.6,4569,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055338,917445.00
08/24/2016 12:15,2,3.602,ACTIVE,216.22,352.57,59.965,1472055303,"201051344000983","219011344069620",27.75,38.00,0,337.24,408.48,101.3,95.8,0.477,532211.4,532211.4,4565,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055339,917446.00
08/24/2016 12:15,2,3.617,ACTIVE,216.22,352.57,59.986,1472055303,"201051344001158","219011344069620",27.19,37.30,0,337.84,408.18,99.7,94.3,0.473,524465.2,524465.2,4571,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055340,917447.00
08/24/2016 12:15,2,3.604,ACTIVE,216.45,354.37,59.970,1472055303,"201051344000576","219011344069620",27.79,36.30,0,337.84,412.08,101.5,96.0,0.482,531893.1,531893.1,4575,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055341,917448.00
08/24/2016 12:15,2,3.297,ACTIVE,213.29,341.45,59.954,1472055303,"274151322000087","219011344069620",26.32,54.50,0,333.33,382.63,88.0,83.0,0.305,746544.5,746544.5,4593,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472055342,917449.00
08/24/2016 12:30,2,8.939,ACTIVE,221.19,373.91,59.949,1472056203,"201051344000645","219011344069620",28.13,38.40,0,338.14,427.11,254.5,243.7,1.145,531434.4,531434.4,4575,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056204,917450.00
08/24/2016 12:30,2,8.992,ACTIVE,215.32,366.70,59.938,1472056203,"274151322000085","219011344069620",24.91,46.60,0,332.43,395.85,227.1,217.3,0.871,774290.5,774290.5,4533,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056205,917451.00
08/24/2016 12:30,2,8.756,ACTIVE,220.29,370.60,59.954,1472056203,"201051344000633","219011344069620",28.73,40.00,0,336.64,428.01,254.2,243.4,1.207,522950.7,522950.7,4570,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056206,917452.00
08/24/2016 12:30,2,8.625,ACTIVE,222.10,373.91,59.922,1472056203,"201051344000469","219011344069620",29.12,37.00,0,336.64,428.01,254.2,243.4,1.184,525316.6,525316.6,4585,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056207,917453.00
08/24/2016 12:30,2,8.971,ACTIVE,218.71,368.80,59.981,1472056203,"201051344000646","219011344069620",28.03,41.80,0,333.33,422.90,254.4,243.6,1.167,526263.7,526263.7,4568,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056208,917454.00
08/24/2016 12:30,2,9.207,ACTIVE,215.32,368.20,59.944,1472056203,"274151322000052","219011344069620",26.36,49.80,0,330.93,405.47,245.8,235.3,0.955,794648.2,794648.2,4530,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056209,917455.00
08/24/2016 12:30,2,8.561,ACTIVE,220.29,369.40,59.970,1472056203,"201051344000585","219011344069620",29.42,40.60,0,334.24,426.81,254.6,243.8,1.167,535593.5,535593.5,4561,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056210,917456.00
08/24/2016 12:30,2,8.643,ACTIVE,218.26,366.10,59.959,1472056203,"201051344001230","219011344069620",29.00,40.80,0,332.73,423.20,253.6,242.8,1.171,529505.9,529505.9,4587,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056211,917457.00
08/24/2016 12:30,2,8.699,ACTIVE,220.52,370.60,59.949,1472056203,"201051344000582","219011344069620",28.88,38.40,0,333.93,428.31,254.2,243.4,1.149,522263.2,522263.2,4564,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056212,917458.00
08/24/2016 12:30,2,8.617,ACTIVE,218.93,368.50,59.944,1472056203,"201051344000955","219011344069620",29.00,39.80,0,333.33,423.20,253.3,242.5,1.193,535984.8,535984.8,4572,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056212,917459.00
08/24/2016 12:30,2,5.922,ACTIVE,214.87,417.49,59.938,1472056203,"274151322000094","219011344069620",37.83,50.20,0,378.12,450.56,227.0,217.2,0.875,651724.4,651724.4,4615,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056213,917460.00
08/24/2016 12:30,2,8.668,ACTIVE,222.10,373.91,59.954,1472056203,"201051344000579","219011344069620",28.98,40.60,0,337.84,427.11,254.2,243.4,1.180,539577.7,539577.7,4576,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056214,917461.00
08/24/2016 12:30,2,9.123,ACTIVE,218.71,369.40,59.954,1472056203,"201051344000890","219011344069620",27.39,42.00,0,334.24,423.50,252.8,242.1,1.149,533235.8,533235.8,4567,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056215,917462.00
08/24/2016 12:30,2,9.105,ACTIVE,219.84,371.21,59.944,1472056203,"201051344000438","219011344069620",27.53,40.00,0,333.63,424.11,253.8,243.1,1.180,534744.6,534744.6,4575,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056216,917463.00
08/24/2016 12:30,2,9.023,ACTIVE,218.93,369.40,59.938,1472056203,"201051344000417","219011344069620",27.85,43.00,0,333.03,423.20,254.3,243.6,1.184,526132.8,526132.8,4569,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056217,917464.00
08/24/2016 12:30,2,8.828,ACTIVE,214.64,357.38,59.975,1472056203,"274151322000083","219011344069620",26.18,52.00,0,329.43,401.26,233.9,223.8,0.946,787450.2,787450.2,4543,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056218,917465.00
08/24/2016 12:30,2,9.135,ACTIVE,216.00,356.18,59.949,1472056203,"274151322000076","219011344069620",27.21,49.80,0,333.03,407.57,251.7,241.0,0.977,840110.4,840110.4,4544,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056219,917466.00
08/24/2016 12:30,2,8.779,ACTIVE,220.06,371.21,59.954,1472056203,"201051344000868","219011344069620",28.69,38.20,0,335.74,426.51,254.6,243.8,1.118,524165.6,524165.6,4574,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056220,917467.00
08/24/2016 12:30,2,9.137,ACTIVE,214.64,385.33,59.965,1472056203,"274151322000095","219011344069620",27.51,51.00,0,329.73,402.77,254.5,243.7,0.959,831622.8,831622.8,4553,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056221,917468.00
08/24/2016 12:30,2,9.490,ACTIVE,222.10,368.50,59.949,1472056203,"201051344000988","219011344069620",17.91,37.50,0,318.30,405.47,172.1,164.2,0.778,516143.7,516143.7,4591,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056221,917469.00
08/24/2016 12:30,2,8.840,ACTIVE,219.84,368.80,59.933,1472056203,"201051344001025","219011344069620",28.45,41.00,0,334.24,424.11,254.3,243.5,1.131,534470.9,534470.9,4570,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056222,917470.00
08/24/2016 12:30,2,8.953,ACTIVE,221.87,373.01,59.944,1472056203,"201051344000458","219011344069620",28.01,39.80,0,337.54,428.61,253.8,243.1,1.167,531533.7,531533.7,4570,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056223,917471.00
08/24/2016 12:30,2,9.014,ACTIVE,222.55,375.71,59.949,1472056203,"201051344000853","219011344069620",27.73,39.00,0,338.44,427.11,252.9,242.2,1.167,530734.6,530734.6,4571,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056224,917472.00
08/24/2016 12:30,2,9.014,ACTIVE,218.26,367.90,59.938,1472056203,"201051344000685","219011344069620",27.69,40.00,0,333.93,422.90,252.5,241.8,1.198,533998.0,533998.0,4583,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056225,917473.00
08/24/2016 12:30,2,9.146,ACTIVE,219.84,370.60,59.981,1472056203,"201051344000917","219011344069620",27.15,39.80,0,332.43,424.41,251.5,240.8,1.176,530965.6,530965.6,4590,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056226,917474.00
08/24/2016 12:30,2,9.066,ACTIVE,218.48,367.00,59.944,1472056203,"201051344001145","219011344069620",26.92,39.50,0,333.63,423.50,247.2,236.6,1.131,536163.2,536163.2,4587,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056227,917475.00
08/24/2016 12:30,2,8.842,ACTIVE,220.29,370.30,59.965,1472056203,"201051344000651","219011344069620",27.37,38.60,0,335.74,426.81,245.0,234.5,1.083,529056.4,529056.4,4567,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056228,917476.00
08/24/2016 12:30,2,8.119,ACTIVE,214.87,373.31,59.938,1472056203,"274151322000088","219011344069620",25.21,46.40,0,329.73,401.86,207.1,197.9,0.787,758446.9,758446.9,4538,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056229,917477.00
08/24/2016 12:30,2,5.371,ACTIVE,215.54,418.70,59.922,1472056203,"274151322000068","219011344069620",37.13,48.80,0,379.92,453.26,202.1,193.2,0.778,652007.6,652007.6,4608,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056230,917478.00
08/24/2016 12:30,2,8.107,ACTIVE,218.93,368.20,59.944,1472056203,"201051344001135","219011344069620",26.96,39.50,0,334.54,426.81,221.2,211.6,1.003,525209.6,525209.6,4565,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056231,917479.00
08/24/2016 12:30,2,8.500,ACTIVE,218.71,369.10,59.944,1472056203,"201051344000594","219011344069620",27.19,41.30,0,333.63,423.81,234.1,224.1,1.065,535932.7,535932.7,4571,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056232,917480.00
08/24/2016 12:30,2,8.576,ACTIVE,219.16,367.60,59.944,1472056203,"201051344001203","219011344069620",27.02,40.20,0,335.44,426.81,234.4,224.4,1.100,533229.2,533229.2,4578,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056232,917481.00
08/24/2016 12:30,2,7.746,ACTIVE,214.64,360.69,59.959,1472056203,"274151322000054","219011344069620",25.37,49.50,0,329.13,398.56,199.0,190.1,0.756,774163.3,774163.3,4532,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056233,917482.00
08/24/2016 12:30,2,8.154,ACTIVE,219.39,365.80,59.954,1472056203,"201051344000867","219011344069620",26.72,40.80,0,336.04,426.51,220.6,210.9,1.003,523242.6,523242.6,4573,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056234,917483.00
08/24/2016 12:30,2,8.002,ACTIVE,218.93,365.49,59.944,1472056203,"201051344001093","219011344069620",27.31,38.60,0,334.54,426.51,221.3,211.7,1.008,530390.5,530390.5,4590,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056235,917484.00
08/24/2016 12:30,2,8.693,ACTIVE,220.74,373.61,59.949,1472056203,"201051344000900","219011344069620",27.45,38.60,0,336.64,428.01,241.8,231.5,1.074,539761.4,539761.4,4585,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056236,917485.00
08/24/2016 12:30,2,8.766,ACTIVE,220.74,371.81,59.917,1472056203,"201051344000648","219011344069620",27.15,38.00,0,337.54,430.12,241.1,230.8,1.105,529089.9,529089.9,4566,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056237,917486.00
08/24/2016 12:30,2,8.941,ACTIVE,221.19,374.81,59.949,1472056203,"201051344000569","219011344069620",26.96,39.50,0,336.34,427.71,244.2,233.7,1.114,539987.7,539987.7,4570,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056238,917487.00
08/24/2016 12:30,2,9.004,ACTIVE,221.64,372.41,59.944,1472056203,"201051344000983","219011344069620",27.53,40.60,0,336.94,428.31,250.9,240.3,1.162,532244.0,532244.0,4566,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056239,917488.00
08/24/2016 12:30,2,9.416,ACTIVE,222.10,372.71,59.991,1472056203,"201051344001158","219011344069620",26.70,39.80,0,336.64,427.41,254.6,243.8,1.167,524497.4,524497.4,4572,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056240,917489.00
08/24/2016 12:30,2,8.688,ACTIVE,221.64,370.90,59.917,1472056203,"201051344000576","219011344069620",28.96,39.00,0,337.84,429.52,254.6,243.8,1.167,531925.3,531925.3,4576,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056241,917490.00
08/24/2016 12:30,2,8.789,ACTIVE,215.09,379.62,59.944,1472056203,"274151322000087","219011344069620",25.05,60.30,0,330.93,396.45,222.8,213.1,0.826,746573.7,746573.7,4594,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472056242,917491.00
08/24/2016 12:45,2,7.465,ACTIVE,218.93,363.39,59.975,1472057103,"201051344000645","219011344069620",25.05,43.60,0,333.93,428.61,189.4,180.9,0.866,531487.5,531487.5,4576,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057104,917492.00
08/24/2016 12:45,2,7.367,ACTIVE,213.96,357.68,59.970,1472057103,"274151322000085","219011344069620",23.12,52.50,0,330.63,407.27,172.3,164.3,0.663,774338.2,774338.2,4534,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057105,917493.00
08/24/2016 12:45,2,7.262,ACTIVE,217.80,359.48,59.986,1472057103,"201051344000633","219011344069620",25.33,44.50,0,334.24,428.91,186.4,178.0,0.875,523003.9,523003.9,4571,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057106,917494.00
08/24/2016 12:45,2,7.070,ACTIVE,218.93,364.29,59.986,1472057103,"201051344000469","219011344069620",25.60,42.00,0,332.43,429.22,183.2,174.9,0.857,525370.0,525370.0,4586,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057107,917495.00
08/24/2016 12:45,2,7.197,ACTIVE,216.22,359.78,59.986,1472057103,"201051344000646","219011344069620",25.50,46.80,0,327.92,424.71,185.8,177.4,0.871,526316.7,526316.7,4569,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057108,917496.00
08/24/2016 12:45,2,7.004,ACTIVE,213.51,354.37,60.018,1472057103,"274151322000052","219011344069620",25.07,56.50,0,328.22,406.97,177.8,169.7,0.698,794699.7,794699.7,4531,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057109,917497.00
08/24/2016 12:45,2,6.768,ACTIVE,217.35,360.08,59.991,1472057103,"201051344000585","219011344069620",25.52,45.50,0,331.83,426.51,174.8,166.8,0.813,535646.8,535646.8,4562,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057109,917498.00
08/24/2016 12:45,2,6.396,ACTIVE,215.54,357.08,59.981,1472057103,"201051344001230","219011344069620",25.92,45.00,0,327.62,424.71,167.8,160.0,0.778,529558.8,529558.8,4588,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057110,917499.00
08/24/2016 12:45,2,6.211,ACTIVE,216.90,358.28,59.991,1472057103,"201051344000582","219011344069620",25.56,43.40,0,328.22,428.91,160.9,153.4,0.747,522316.1,522316.1,4565,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057111,917500.00
08/24/2016 12:45,2,6.186,ACTIVE,215.54,357.38,59.986,1472057103,"201051344000955","219011344069620",25.33,45.80,0,327.32,424.11,158.7,151.2,0.756,536037.9,536037.9,4573,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057112,917501.00
08/24/2016 12:45,2,3.943,ACTIVE,213.51,392.25,60.002,1472057103,"274151322000094","219011344069620",35.21,55.80,0,363.09,476.10,141.4,134.6,0.544,651773.8,651773.8,4616,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057113,917502.00
08/24/2016 12:45,2,5.977,ACTIVE,217.58,359.18,59.996,1472057103,"201051344000579","219011344069620",25.76,44.80,0,333.03,428.31,156.0,148.7,0.738,539631.0,539631.0,4577,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057114,917503.00
08/24/2016 12:45,2,5.928,ACTIVE,215.32,355.58,59.991,1472057103,"201051344000890","219011344069620",25.29,46.20,0,324.32,425.01,151.8,144.6,0.703,533288.7,533288.7,4568,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057115,917504.00
08/24/2016 12:45,2,5.818,ACTIVE,216.00,357.68,59.991,1472057103,"201051344000438","219011344069620",25.88,44.50,0,327.62,425.91,152.6,145.3,0.725,534797.5,534797.5,4576,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057116,917505.00
08/24/2016 12:45,2,5.871,ACTIVE,215.54,356.78,59.975,1472057103,"201051344000417","219011344069620",25.47,47.30,0,330.93,424.41,151.4,144.2,0.725,526185.2,526185.2,4570,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057117,917506.00
08/24/2016 12:45,2,5.639,ACTIVE,212.83,363.09,59.970,1472057103,"274151322000083","219011344069620",25.29,57.30,0,327.92,401.86,144.3,137.4,0.579,787501.2,787501.2,4544,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057118,917507.00
08/24/2016 12:45,2,6.066,ACTIVE,213.96,355.28,59.986,1472057103,"274151322000076","219011344069620",25.90,55.80,0,331.53,407.27,159.1,151.6,0.619,840163.9,840163.9,4545,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057119,917508.00
08/24/2016 12:45,2,6.916,ACTIVE,217.35,360.69,59.954,1472057103,"201051344000868","219011344069620",25.37,42.80,0,327.02,428.01,177.6,169.5,0.804,524218.4,524218.4,4575,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057120,917509.00
08/24/2016 12:45,2,6.377,ACTIVE,213.29,364.89,60.002,1472057103,"274151322000095","219011344069620",25.80,58.30,0,327.32,402.16,166.7,159.0,0.628,831675.9,831675.9,4554,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057120,917510.00
08/24/2016 12:45,2,6.104,ACTIVE,218.71,357.68,59.991,1472057103,"201051344000988","219011344069620",17.89,41.80,0,335.74,408.48,110.5,104.7,0.513,516178.5,516178.5,4592,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057121,917511.00
08/24/2016 12:45,2,6.992,ACTIVE,217.13,359.48,59.991,1472057103,"201051344001025","219011344069620",25.49,45.80,0,327.32,423.20,180.4,172.2,0.818,534524.0,534524.0,4571,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057123,917512.00
08/24/2016 12:45,2,6.930,ACTIVE,218.71,362.79,59.981,1472057103,"201051344000458","219011344069620",26.12,45.00,0,331.83,429.52,183.3,175.0,0.866,531586.6,531586.6,4571,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057124,917513.00
08/24/2016 12:45,2,6.959,ACTIVE,219.39,365.80,60.007,1472057103,"201051344000853","219011344069620",25.76,44.00,0,327.92,428.91,181.5,173.2,0.857,530787.6,530787.6,4572,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057125,917514.00
08/24/2016 12:45,2,6.906,ACTIVE,216.00,359.48,59.986,1472057103,"201051344000685","219011344069620",25.98,43.80,0,326.72,423.20,181.6,173.4,0.879,534050.8,534050.8,4584,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057125,917515.00
