ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 12:45,2,6.787,ACTIVE,216.90,360.38,60.007,1472057103,"201051344000917","219011344069620",25.92,44.50,0,327.02,423.20,178.2,170.1,0.844,531018.2,531018.2,4591,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057126,917516.00
08/24/2016 12:45,2,6.742,ACTIVE,216.00,358.28,59.996,1472057103,"201051344001145","219011344069620",26.14,43.80,0,325.22,423.81,178.6,170.4,0.822,536215.8,536215.8,4588,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057127,917517.00
08/24/2016 12:45,2,6.926,ACTIVE,217.35,360.08,59.991,1472057103,"201051344000651","219011344069620",25.70,44.30,0,332.43,427.71,180.2,172.1,0.822,529109.2,529109.2,4568,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057128,917518.00
08/24/2016 12:45,2,6.521,ACTIVE,213.74,364.89,59.981,1472057103,"274151322000088","219011344069620",23.60,52.30,0,329.43,407.27,155.8,148.5,0.597,758495.3,758495.3,4539,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057129,917519.00
08/24/2016 12:45,2,4.355,ACTIVE,214.19,390.14,59.996,1472057103,"274151322000068","219011344069620",35.78,54.50,0,368.20,477.61,158.5,151.0,0.619,652056.9,652056.9,4609,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057130,917520.00
08/24/2016 12:45,2,6.594,ACTIVE,216.67,358.88,59.986,1472057103,"201051344001135","219011344069620",25.68,44.30,0,329.13,425.01,171.5,163.6,0.791,525262.2,525262.2,4566,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057131,917521.00
08/24/2016 12:45,2,6.322,ACTIVE,216.22,358.58,60.002,1472057103,"201051344000594","219011344069620",25.66,45.30,0,325.22,423.81,164.3,156.6,0.756,535985.5,535985.5,4572,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057132,917522.00
08/24/2016 12:45,2,6.266,ACTIVE,216.67,357.98,59.996,1472057103,"201051344001203","219011344069620",25.80,44.30,0,329.43,426.21,163.8,156.2,0.769,533282.1,533282.1,4579,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057133,917523.00
08/24/2016 12:45,2,5.943,ACTIVE,213.29,345.66,59.986,1472057103,"274151322000054","219011344069620",23.89,54.50,0,329.13,409.08,143.8,136.9,0.552,774211.9,774211.9,4533,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057134,917524.00
08/24/2016 12:45,2,5.570,ACTIVE,216.67,357.08,59.996,1472057103,"201051344000867","219011344069620",26.10,45.50,0,327.92,426.51,147.1,140.0,0.681,523295.3,523295.3,4574,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057135,917525.00
08/24/2016 12:45,2,5.488,ACTIVE,216.22,355.88,59.986,1472057103,"201051344001093","219011344069620",26.20,43.60,0,327.92,427.11,145.6,138.6,0.672,530443.1,530443.1,4591,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057136,917526.00
08/24/2016 12:45,2,5.426,ACTIVE,216.90,357.38,59.996,1472057103,"201051344000900","219011344069620",26.00,42.50,0,332.13,428.01,143.0,136.1,0.645,539814.5,539814.5,4586,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057137,917527.00
08/24/2016 12:45,2,5.277,ACTIVE,216.90,357.08,59.991,1472057103,"201051344000648","219011344069620",25.78,41.80,0,333.63,429.82,137.9,131.2,0.654,529142.3,529142.3,4567,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057138,917528.00
08/24/2016 12:45,2,5.285,ACTIVE,217.13,357.98,59.991,1472057103,"201051344000569","219011344069620",25.64,43.80,0,332.73,429.22,137.2,130.5,0.641,540040.2,540040.2,4571,0,0,0,L,1122011218,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057139,917529.00
08/24/2016 12:45,2,5.248,ACTIVE,217.35,358.28,59.996,1472057103,"201051344000983","219011344069620",26.22,44.50,0,332.43,429.52,139.4,132.6,0.663,532296.8,532296.8,4567,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057139,917530.00
08/24/2016 12:45,2,5.297,ACTIVE,217.35,356.78,59.991,1472057103,"201051344001158","219011344069620",25.23,44.30,0,333.63,428.61,135.3,128.7,0.641,524549.8,524549.8,4573,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057140,917531.00
08/24/2016 12:45,2,5.209,ACTIVE,217.58,356.78,59.996,1472057103,"201051344000576","219011344069620",25.62,43.20,0,331.53,428.91,135.2,128.6,0.641,531977.7,531977.7,4577,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057141,917532.00
08/24/2016 12:45,2,4.928,ACTIVE,213.06,354.97,59.991,1472057103,"274151322000087","219011344069620",23.54,66.00,0,328.82,406.07,117.4,111.4,0.438,746621.3,746621.3,4595,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472057142,917533.00
08/24/2016 13:00,2,2.969,ACTIVE,215.09,348.36,60.002,1472058003,"201051344000645","219011344069620",26.56,42.80,0,337.54,418.70,79.9,75.2,0.376,531516.5,531516.5,4577,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058004,917534.00
08/24/2016 13:00,2,2.787,ACTIVE,211.93,358.28,60.002,1472058003,"274151322000085","219011344069620",25.17,51.50,0,330.63,387.14,71.0,66.6,0.495,774363.6,774363.6,4535,0,0,0,L,1151911521,0,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058005,917535.00
08/24/2016 13:00,2,2.928,ACTIVE,214.87,349.56,59.996,1472058003,"201051344000633","219011344069620",27.19,43.80,0,334.24,414.79,80.6,75.9,0.384,523033.2,523033.2,4572,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058006,917536.00
08/24/2016 13:00,2,2.924,ACTIVE,215.09,348.66,60.002,1472058003,"201051344000469","219011344069620",27.15,41.50,0,335.14,420.50,80.5,75.7,0.393,525399.3,525399.3,4587,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058007,917537.00
08/24/2016 13:00,2,2.930,ACTIVE,213.29,345.66,59.970,1472058003,"201051344000646","219011344069620",26.86,46.00,0,331.53,415.69,79.7,75.0,0.384,526345.8,526345.8,4570,0,0,0,L,1122011218,0,122.91,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058008,917538.00
08/24/2016 13:00,2,2.816,ACTIVE,211.70,355.58,59.996,1472058003,"274151322000052","219011344069620",26.78,54.30,0,328.52,392.25,76.3,71.8,0.548,794727.5,794727.5,4532,0,0,0,L,1151911521,0,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058009,917539.00
08/24/2016 13:00,2,2.963,ACTIVE,214.19,347.76,59.959,1472058003,"201051344000585","219011344069620",27.04,45.50,0,332.73,414.19,81.2,76.4,0.376,535676.3,535676.3,4563,0,0,0,L,1122011218,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058010,917540.00
08/24/2016 13:00,2,2.807,ACTIVE,213.29,344.15,59.996,1472058003,"201051344001230","219011344069620",27.43,43.60,0,331.53,414.19,77.9,73.2,0.367,529587.4,529587.4,4589,0,0,0,L,1122011218,0,122.68,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058011,917541.00
08/24/2016 13:00,2,2.850,ACTIVE,214.41,346.26,60.002,1472058003,"201051344000582","219011344069620",26.96,43.00,0,333.33,415.69,77.8,73.2,0.367,522344.8,522344.8,4566,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058012,917542.00
08/24/2016 13:00,2,2.885,ACTIVE,213.29,345.36,59.975,1472058003,"201051344000955","219011344069620",27.21,44.30,0,331.23,414.49,79.5,74.8,0.376,536066.9,536066.9,4574,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058012,917543.00
08/24/2016 13:00,2,1.908,ACTIVE,211.93,390.74,60.002,1472058003,"274151322000094","219011344069620",35.46,53.50,0,367.90,442.44,69.0,64.7,0.491,651799.1,651799.1,4617,0,0,0,L,1151911521,0,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058013,917544.00
08/24/2016 13:00,2,2.912,ACTIVE,214.87,348.66,60.012,1472058003,"201051344000579","219011344069620",27.27,44.00,0,335.14,420.20,80.5,75.8,0.376,539660.5,539660.5,4578,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058014,917545.00
08/24/2016 13:00,2,2.889,ACTIVE,213.29,345.36,59.991,1472058003,"201051344000890","219011344069620",26.92,44.80,0,332.43,415.39,78.8,74.1,0.362,533317.6,533317.6,4569,0,0,0,L,1122011218,0,122.68,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058015,917546.00
08/24/2016 13:00,2,2.861,ACTIVE,213.74,347.46,59.959,1472058003,"201051344000438","219011344069620",27.08,43.60,0,333.63,415.39,78.5,73.8,0.371,534826.4,534826.4,4577,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058016,917547.00
08/24/2016 13:00,2,2.816,ACTIVE,213.51,358.28,60.023,1472058003,"201051344000417","219011344069620",26.98,46.00,0,317.40,413.59,77.0,72.4,0.672,526213.6,526213.6,4571,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058017,917548.00
08/24/2016 13:00,2,2.752,ACTIVE,211.48,355.88,59.986,1472058003,"274151322000083","219011344069620",26.82,54.80,0,327.02,391.64,74.8,70.2,0.557,787528.6,787528.6,4545,0,0,0,L,1151911521,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058018,917549.00
08/24/2016 13:00,2,2.891,ACTIVE,212.38,346.26,60.007,1472058003,"274151322000076","219011344069620",27.61,52.30,0,331.23,395.85,80.8,76.1,0.314,840193.6,840193.6,4546,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058019,917550.00
08/24/2016 13:00,2,2.869,ACTIVE,213.96,348.06,60.012,1472058003,"201051344000868","219011344069620",27.10,42.80,0,334.24,414.79,78.7,74.0,0.354,524247.3,524247.3,4576,0,0,0,L,1122011218,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058020,917551.00
08/24/2016 13:00,2,2.859,ACTIVE,211.70,341.75,60.012,1472058003,"274151322000095","219011344069620",27.33,55.30,0,329.13,395.25,79.2,74.5,0.301,831705.1,831705.1,4555,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058021,917552.00
08/24/2016 13:00,2,2.795,ACTIVE,214.64,354.37,60.002,1472058003,"201051344000988","219011344069620",17.89,40.60,0,319.51,398.86,50.6,46.9,0.433,516196.9,516196.9,4593,0,0,0,L,1122011218,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058022,917553.00
08/24/2016 13:00,2,2.873,ACTIVE,213.06,347.46,60.007,1472058003,"201051344001025","219011344069620",26.98,45.00,0,333.03,415.99,78.6,73.9,0.367,534553.1,534553.1,4572,0,0,0,L,1122011218,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058023,917554.00
08/24/2016 13:00,2,2.797,ACTIVE,214.64,358.88,60.012,1472058003,"201051344000458","219011344069620",27.31,44.30,0,316.80,420.20,77.4,72.7,0.667,531615.5,531615.5,4572,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058024,917555.00
08/24/2016 13:00,2,2.797,ACTIVE,215.09,350.77,59.996,1472058003,"201051344000853","219011344069620",27.35,43.00,0,338.74,421.10,77.5,72.9,0.371,530816.5,530816.5,4573,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058025,917556.00
08/24/2016 13:00,2,2.758,ACTIVE,213.06,358.28,60.018,1472058003,"201051344000685","219011344069620",27.33,42.50,0,317.70,415.09,76.3,71.8,0.676,534079.6,534079.6,4585,0,0,0,L,1122011218,0,122.91,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058026,917557.00
08/24/2016 13:00,2,2.750,ACTIVE,213.29,357.38,60.023,1472058003,"201051344000917","219011344069620",27.00,43.80,0,320.41,413.89,75.2,70.7,0.654,531046.4,531046.4,4592,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058027,917558.00
08/24/2016 13:00,2,2.725,ACTIVE,213.06,357.08,59.986,1472058003,"201051344001145","219011344069620",27.51,42.50,0,321.01,415.09,76.0,71.4,0.632,536244.4,536244.4,4589,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058028,917559.00
08/24/2016 13:00,2,2.750,ACTIVE,213.74,358.28,60.023,1472058003,"201051344000651","219011344069620",27.39,43.40,0,318.91,414.49,76.3,71.7,0.641,529137.8,529137.8,4569,0,0,0,L,1122011218,0,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058029,917560.00
08/24/2016 13:00,2,2.648,ACTIVE,211.48,351.07,60.012,1472058003,"274151322000088","219011344069620",25.25,49.80,0,330.03,388.64,67.7,63.4,0.460,758520.2,758520.2,4540,0,0,0,L,1151911521,0,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058030,917561.00
08/24/2016 13:00,2,1.787,ACTIVE,212.16,407.87,60.028,1472058003,"274151322000068","219011344069620",37.01,50.80,0,368.20,442.14,66.5,62.3,0.464,652082.0,652082.0,4610,0,0,0,L,1151911521,0,121.78,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058031,917562.00
08/24/2016 13:00,2,2.855,ACTIVE,212.83,355.28,60.007,1472058003,"201051344001135","219011344069620",26.72,44.00,0,319.51,414.49,77.3,72.7,0.641,525290.9,525290.9,4567,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058031,917563.00
08/24/2016 13:00,2,2.838,ACTIVE,213.51,359.78,60.018,1472058003,"201051344000594","219011344069620",26.88,44.80,0,314.70,416.29,77.2,72.6,0.658,536014.5,536014.5,4573,0,0,0,L,1122011218,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058032,917564.00
08/24/2016 13:00,2,2.809,ACTIVE,213.29,347.46,60.007,1472058003,"201051344001203","219011344069620",27.31,43.60,0,333.93,415.39,77.7,73.1,0.371,533311.0,533311.0,4580,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058033,917565.00
08/24/2016 13:00,2,2.645,ACTIVE,211.70,348.36,60.002,1472058003,"274151322000054","219011344069620",25.50,51.80,0,327.02,390.14,68.3,64.0,0.455,774237.1,774237.1,4534,0,0,0,L,1151911521,0,121.55,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058034,917566.00
08/24/2016 13:00,2,2.828,ACTIVE,213.96,348.36,60.007,1472058003,"201051344000867","219011344069620",27.14,44.50,0,334.54,413.89,77.8,73.2,0.354,523324.1,523324.1,4575,0,0,0,L,1122011218,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058035,917567.00
08/24/2016 13:00,2,2.703,ACTIVE,213.29,359.48,59.949,1472058003,"201051344001093","219011344069620",27.37,42.50,0,319.21,414.49,75.0,70.5,0.628,530471.2,530471.2,4592,0,0,0,L,1122011218,0,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058036,917568.00
08/24/2016 13:00,2,2.816,ACTIVE,214.41,349.26,60.007,1472058003,"201051344000900","219011344069620",27.43,42.30,0,334.84,421.10,78.4,73.7,0.358,539843.5,539843.5,4587,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058037,917569.00
08/24/2016 13:00,2,2.740,ACTIVE,214.64,360.08,60.012,1472058003,"201051344000648","219011344069620",27.31,40.80,0,318.61,419.60,75.8,71.3,0.636,529170.5,529170.5,4568,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058038,917570.00
08/24/2016 13:00,2,2.768,ACTIVE,214.64,360.38,59.970,1472058003,"201051344000569","219011344069620",27.21,43.60,0,317.70,419.30,76.3,71.7,0.645,540068.6,540068.6,4572,0,0,0,L,1122011218,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058039,917571.00
08/24/2016 13:00,2,2.758,ACTIVE,214.64,350.47,60.007,1472058003,"201051344000983","219011344069620",27.87,43.60,0,335.14,420.50,77.9,73.2,0.362,532325.7,532325.7,4568,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058040,917572.00
08/24/2016 13:00,2,2.762,ACTIVE,214.64,360.69,60.012,1472058003,"201051344001158","219011344069620",27.14,43.80,0,316.80,419.90,75.9,71.3,0.641,524578.0,524578.0,4574,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058041,917573.00
08/24/2016 13:00,2,2.729,ACTIVE,214.64,361.59,60.012,1472058003,"201051344000576","219011344069620",27.29,42.00,0,319.51,421.40,75.5,70.9,0.650,532005.9,532005.9,4578,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058042,917574.00
08/24/2016 13:00,2,2.615,ACTIVE,211.93,353.47,60.012,1472058003,"274151322000087","219011344069620",25.27,63.00,0,329.73,386.23,67.0,62.7,0.446,746645.8,746645.8,4596,0,0,0,L,1151911521,0,121.78,122.01,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058043,917575.00
08/24/2016 13:15,2,0.686,ACTIVE,212.16,340.55,59.954,1472058904,"201051344000645","219011344069620",26.60,38.00,0,317.40,391.34,18.5,15.9,0.141,531525.3,531525.3,4578,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058905,917576.00
08/24/2016 13:15,2,0.617,ACTIVE,210.80,337.84,59.959,1472058904,"274151322000085","219011344069620",25.86,46.20,0,327.92,377.22,16.2,13.7,0.097,774371.4,774371.4,4536,0,0,0,L,1151911521,0,121.55,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058906,917577.00
08/24/2016 13:15,2,0.693,ACTIVE,211.93,341.75,59.959,1472058904,"201051344000633","219011344069620",27.15,39.00,0,318.91,391.64,19.1,16.5,0.141,523042.1,523042.1,4573,0,0,0,L,1122011218,0,121.10,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058907,917578.00
08/24/2016 13:15,2,0.693,ACTIVE,211.48,339.34,59.959,1472058904,"201051344000469","219011344069620",26.92,37.00,0,316.80,392.25,18.9,16.3,0.150,525408.2,525408.2,4588,0,0,0,L,1122011218,0,120.42,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058907,917579.00
08/24/2016 13:15,2,0.697,ACTIVE,210.80,338.74,59.954,1472058904,"201051344000646","219011344069620",27.14,40.60,0,317.10,389.24,19.2,16.6,0.137,526354.7,526354.7,4571,0,0,0,L,1122011218,0,121.33,120.42,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058909,917580.00
08/24/2016 13:15,2,0.650,ACTIVE,210.35,335.14,59.954,1472058904,"274151322000052","219011344069620",26.70,47.00,0,327.02,377.82,17.7,15.1,0.115,794735.9,794735.9,4533,0,0,0,L,1151911521,0,120.65,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058909,917581.00
08/24/2016 13:15,2,0.738,ACTIVE,211.48,338.74,59.965,1472058904,"201051344000585","219011344069620",27.51,39.80,0,318.61,386.83,20.6,18.0,0.141,535685.5,535685.5,4564,0,0,0,L,1122011218,0,120.65,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058910,917582.00
08/24/2016 13:15,2,0.631,ACTIVE,211.03,337.54,59.965,1472058904,"201051344001230","219011344069620",27.31,39.00,0,318.30,388.04,17.5,14.9,0.119,529595.9,529595.9,4590,0,0,0,L,1122011218,0,121.33,120.42,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058911,917583.00
08/24/2016 13:15,2,0.650,ACTIVE,211.93,339.34,59.959,1472058904,"201051344000582","219011344069620",26.94,38.00,0,318.30,391.04,17.8,15.2,0.133,522353.2,522353.2,4567,0,0,0,L,1122011218,0,121.33,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058912,917584.00
08/24/2016 13:15,2,0.703,ACTIVE,211.03,338.44,59.965,1472058904,"201051344000955","219011344069620",27.12,39.00,0,317.70,388.64,19.3,16.7,0.137,536075.8,536075.8,4575,0,0,0,L,1122011218,0,120.65,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058913,917585.00
08/24/2016 13:15,2,0.420,ACTIVE,210.80,378.72,59.949,1472058904,"274151322000094","219011344069620",35.40,48.30,0,332.73,437.03,15.1,12.6,0.093,651806.4,651806.4,4618,0,0,0,L,1151911521,0,120.88,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058914,917586.00
08/24/2016 13:15,2,0.730,ACTIVE,211.70,339.65,59.959,1472058904,"201051344000579","219011344069620",27.00,39.80,0,321.01,389.24,20.0,17.4,0.146,539669.5,539669.5,4579,0,0,0,L,1122011218,0,120.65,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058915,917587.00
08/24/2016 13:15,2,0.686,ACTIVE,211.25,337.84,59.965,1472058904,"201051344000890","219011344069620",27.17,40.20,0,318.30,388.94,18.9,16.3,0.133,533326.3,533326.3,4570,0,0,0,L,1122011218,0,121.33,120.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058916,917588.00
08/24/2016 13:15,2,0.668,ACTIVE,211.48,339.04,59.959,1472058904,"201051344000438","219011344069620",27.29,39.00,0,318.61,391.04,18.5,15.9,0.141,534835.0,534835.0,4578,0,0,0,L,1122011218,0,121.33,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058917,917589.00
08/24/2016 13:15,2,0.689,ACTIVE,210.80,336.34,59.959,1472058904,"201051344000417","219011344069620",26.76,41.00,0,318.30,389.54,18.7,16.1,0.141,526222.1,526222.1,4572,0,0,0,L,1122011218,0,120.42,120.42,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058918,917590.00
08/24/2016 13:15,2,0.625,ACTIVE,210.57,338.44,59.954,1472058904,"274151322000083","219011344069620",26.36,47.50,0,327.32,376.62,16.7,14.2,0.115,787536.7,787536.7,4546,0,0,0,L,1151911521,0,120.88,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058918,917591.00
08/24/2016 13:15,2,0.670,ACTIVE,211.25,339.04,59.954,1472058904,"274151322000076","219011344069620",27.12,45.30,0,328.82,377.52,18.4,15.8,0.119,840202.4,840202.4,4547,0,0,0,L,1151911521,0,121.33,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058919,917592.00
08/24/2016 13:15,2,0.701,ACTIVE,211.48,339.34,59.959,1472058904,"201051344000868","219011344069620",27.29,37.80,0,315.60,390.44,19.4,16.8,0.137,524256.1,524256.1,4577,0,0,0,L,1122011218,0,120.65,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058920,917593.00
08/24/2016 13:15,2,0.639,ACTIVE,210.57,340.55,59.949,1472058904,"274151322000095","219011344069620",27.31,47.80,0,327.32,377.22,17.7,15.1,0.115,831713.8,831713.8,4556,0,0,0,L,1151911521,0,121.33,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058921,917594.00
08/24/2016 13:15,2,0.656,ACTIVE,211.70,339.65,59.954,1472058904,"201051344000988","219011344069620",17.91,37.80,0,331.83,383.53,11.9,9.6,0.093,516202.3,516202.3,4594,0,0,0,L,1122011218,0,120.65,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058922,917595.00
08/24/2016 13:15,2,0.693,ACTIVE,211.25,338.44,59.954,1472058904,"201051344001025","219011344069620",26.94,39.50,0,317.70,390.44,18.9,16.3,0.137,534561.8,534561.8,4573,0,0,0,L,1122011218,0,120.88,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058923,917596.00
08/24/2016 13:15,2,0.680,ACTIVE,211.70,339.65,59.991,1472058904,"201051344000458","219011344069620",27.08,39.00,0,318.61,392.25,18.7,16.1,0.146,531624.1,531624.1,4573,0,0,0,L,1122011218,0,120.88,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058924,917597.00
08/24/2016 13:15,2,0.676,ACTIVE,212.38,341.45,59.949,1472058904,"201051344000853","219011344069620",27.08,38.60,0,317.70,396.15,18.5,16.0,0.137,530825.0,530825.0,4574,0,0,0,L,1122011218,0,121.33,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058925,917598.00
08/24/2016 13:15,2,0.625,ACTIVE,211.70,339.34,59.965,1472058904,"201051344000685","219011344069620",27.12,37.80,0,318.30,390.14,17.2,14.7,0.141,534087.8,534087.8,4586,0,0,0,L,1122011218,0,122.01,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058926,917599.00
08/24/2016 13:15,2,0.621,ACTIVE,211.48,338.44,59.970,1472058904,"201051344000917","219011344069620",27.25,38.60,0,320.71,389.24,17.1,14.6,0.124,531054.6,531054.6,4593,0,0,0,L,1122011218,0,121.10,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058927,917600.00
08/24/2016 13:15,2,0.643,ACTIVE,211.48,338.74,59.917,1472058904,"201051344001145","219011344069620",27.06,37.50,0,319.51,389.84,17.6,15.1,0.124,536252.7,536252.7,4590,0,0,0,L,1122011218,0,121.10,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058927,917601.00
08/24/2016 13:15,2,0.656,ACTIVE,211.70,339.65,59.965,1472058904,"201051344000651","219011344069620",26.64,38.20,0,320.11,391.04,17.8,15.2,0.133,529146.2,529146.2,4570,0,0,0,L,1122011218,0,121.78,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058928,917602.00
08/24/2016 13:15,2,0.598,ACTIVE,210.35,335.74,59.954,1472058904,"274151322000088","219011344069620",25.27,44.50,0,328.22,376.62,15.3,12.8,0.093,758527.6,758527.6,4541,0,0,0,L,1151911521,0,121.33,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058929,917603.00
08/24/2016 13:15,2,0.430,ACTIVE,211.03,384.73,59.954,1472058904,"274151322000068","219011344069620",36.04,45.50,0,333.33,435.53,15.7,13.3,0.093,652089.3,652089.3,4611,0,0,0,L,1151911521,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058930,917604.00
08/24/2016 13:15,2,0.729,ACTIVE,211.03,337.24,59.949,1472058904,"201051344001135","219011344069620",26.94,39.00,0,318.61,388.94,19.9,17.3,0.124,525299.6,525299.6,4568,0,0,0,L,1122011218,0,121.10,120.42,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058931,917605.00
08/24/2016 13:15,2,0.666,ACTIVE,211.48,339.65,59.949,1472058904,"201051344000594","219011344069620",27.53,40.00,0,317.40,391.04,18.6,16.0,0.141,536023.0,536023.0,4574,0,0,0,L,1122011218,0,120.65,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058932,917606.00
08/24/2016 13:15,2,0.674,ACTIVE,211.48,337.84,59.954,1472058904,"201051344001203","219011344069620",27.41,38.20,0,316.20,390.74,18.7,16.2,0.141,533319.5,533319.5,4581,0,0,0,L,1122011218,0,121.78,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058933,917607.00
08/24/2016 13:15,2,0.607,ACTIVE,210.57,335.14,59.986,1472058904,"274151322000054","219011344069620",25.92,46.40,0,327.62,378.12,15.9,13.4,0.093,774244.5,774244.5,4535,0,0,0,L,1151911521,0,121.10,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058934,917608.00
08/24/2016 13:15,2,0.703,ACTIVE,211.93,339.04,59.965,1472058904,"201051344000867","219011344069620",27.14,40.00,0,316.20,390.74,19.4,16.8,0.133,523332.7,523332.7,4576,0,0,0,L,1122011218,0,121.10,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058935,917609.00
08/24/2016 13:15,2,0.613,ACTIVE,211.48,338.74,59.965,1472058904,"201051344001093","219011344069620",27.00,37.50,0,317.40,391.04,16.8,14.3,0.119,530479.2,530479.2,4593,0,0,0,L,1122011218,0,121.33,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058936,917610.00
08/24/2016 13:15,2,0.672,ACTIVE,211.70,339.95,59.986,1472058904,"201051344000900","219011344069620",27.57,37.50,0,320.41,389.24,18.8,16.3,0.137,539852.1,539852.1,4588,0,0,0,L,1122011218,0,120.88,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058937,917611.00
08/24/2016 13:15,2,0.670,ACTIVE,212.16,339.95,59.922,1472058904,"201051344000648","219011344069620",27.00,36.50,0,318.00,392.85,18.4,15.8,0.141,529178.8,529178.8,4569,0,0,0,L,1122011218,0,120.65,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058938,917612.00
08/24/2016 13:15,2,0.674,ACTIVE,211.70,339.04,59.954,1472058904,"201051344000569","219011344069620",27.53,38.80,0,317.40,392.25,18.8,16.2,0.137,540077.0,540077.0,4573,0,0,0,L,1122011218,0,120.42,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058939,917613.00
08/24/2016 13:15,2,0.707,ACTIVE,211.93,339.65,59.949,1472058904,"201051344000983","219011344069620",27.63,39.00,0,318.91,390.14,19.8,17.2,0.141,532334.4,532334.4,4569,0,0,0,L,1122011218,0,120.88,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058940,917614.00
08/24/2016 13:15,2,0.674,ACTIVE,211.70,339.34,60.002,1472058904,"201051344001158","219011344069620",26.94,39.00,0,318.30,391.64,18.4,15.9,0.146,524586.3,524586.3,4575,0,0,0,L,1122011218,0,120.42,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058941,917615.00
08/24/2016 13:15,2,0.641,ACTIVE,212.16,341.15,59.954,1472058904,"201051344000576","219011344069620",27.39,37.50,0,319.21,392.25,17.8,15.3,0.137,532014.0,532014.0,4579,0,0,0,L,1122011218,0,121.10,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058942,917616.00
08/24/2016 13:15,2,0.604,ACTIVE,210.80,338.14,59.975,1472058904,"274151322000087","219011344069620",25.50,55.80,0,329.13,376.62,15.6,13.1,0.080,746653.0,746653.0,4597,0,0,0,L,1151911521,0,121.10,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472058943,917617.00
08/24/2016 13:30,2,1.340,ACTIVE,212.83,346.56,59.959,1472059803,"201051344000645","219011344069620",27.93,35.20,0,331.83,363.09,37.9,34.7,0.314,531531.1,531531.1,4579,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059804,917618.00
08/24/2016 13:30,2,1.207,ACTIVE,210.80,347.16,59.949,1472059803,"274151322000085","219011344069620",27.19,43.00,0,328.52,352.87,33.2,30.2,0.221,774376.4,774376.4,4537,0,0,0,L,1151911521,0,121.55,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059805,917619.00
08/24/2016 13:30,2,1.334,ACTIVE,212.61,348.66,59.959,1472059803,"201051344000633","219011344069620",28.51,35.80,0,331.53,363.69,38.6,35.3,0.318,523048.1,523048.1,4574,0,0,0,L,1122011218,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059806,917620.00
08/24/2016 13:30,2,1.340,ACTIVE,212.61,347.16,59.965,1472059803,"201051344000469","219011344069620",28.43,33.80,0,329.73,362.79,38.6,35.3,0.331,525414.2,525414.2,4589,0,0,0,L,1122011218,0,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059807,917621.00
08/24/2016 13:30,2,1.340,ACTIVE,211.48,345.36,59.959,1472059803,"201051344000646","219011344069620",28.33,37.30,0,328.82,361.29,38.5,35.2,0.323,526360.6,526360.6,4572,0,0,0,L,1122011218,0,121.55,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059808,917622.00
08/24/2016 13:30,2,1.285,ACTIVE,210.57,345.06,59.944,1472059803,"274151322000052","219011344069620",27.65,43.40,0,328.52,354.37,36.0,32.8,0.247,794741.3,794741.3,4534,0,0,0,L,1151911521,0,120.88,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059809,917623.00
08/24/2016 13:30,2,1.410,ACTIVE,212.16,346.26,59.954,1472059803,"201051344000585","219011344069620",28.13,36.00,0,330.03,362.19,40.2,36.9,0.314,535691.9,535691.9,4565,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059810,917624.00
08/24/2016 13:30,2,1.301,ACTIVE,211.48,343.55,59.991,1472059803,"201051344001230","219011344069620",28.01,35.60,0,327.32,358.88,37.0,33.7,0.296,529601.5,529601.5,4591,0,0,0,L,1122011218,0,121.55,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059811,917625.00
08/24/2016 13:30,2,1.314,ACTIVE,212.38,346.26,59.922,1472059803,"201051344000582","219011344069620",27.91,34.30,0,329.73,361.59,37.2,34.0,0.305,522358.9,522358.9,4568,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059812,917626.00
08/24/2016 13:30,2,1.352,ACTIVE,211.70,345.36,59.949,1472059803,"201051344000955","219011344069620",28.29,35.60,0,327.32,360.69,38.8,35.5,0.318,536081.8,536081.8,4576,0,0,0,L,1122011218,0,121.10,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059813,917627.00
08/24/2016 13:30,2,0.799,ACTIVE,210.80,412.38,59.965,1472059803,"274151322000094","219011344069620",38.65,44.80,0,330.03,429.22,31.2,28.2,0.208,651811.0,651811.0,4619,0,0,0,L,1151911521,0,120.88,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059814,917628.00
08/24/2016 13:30,2,1.383,ACTIVE,212.38,346.56,59.949,1472059803,"201051344000579","219011344069620",28.39,37.00,0,331.23,363.09,39.8,36.5,0.314,539675.8,539675.8,4580,0,0,0,L,1122011218,0,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059815,917629.00
08/24/2016 13:30,2,1.342,ACTIVE,211.70,344.76,59.959,1472059803,"201051344000890","219011344069620",28.33,37.30,0,327.62,361.29,38.5,35.3,0.309,533332.3,533332.3,4571,0,0,0,L,1122011218,0,121.55,120.42,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059816,917630.00
08/24/2016 13:30,2,1.336,ACTIVE,212.16,345.66,59.954,1472059803,"201051344000438","219011344069620",28.31,35.60,0,330.03,362.49,38.3,35.0,0.323,534840.9,534840.9,4579,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059817,917631.00
08/24/2016 13:30,2,1.340,ACTIVE,211.93,346.26,59.954,1472059803,"201051344000417","219011344069620",28.13,38.00,0,327.92,361.29,38.1,34.9,0.323,526228.1,526228.1,4573,0,0,0,L,1122011218,0,121.33,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059817,917632.00
08/24/2016 13:30,2,1.258,ACTIVE,210.35,347.46,59.949,1472059803,"274151322000083","219011344069620",27.65,43.80,0,329.43,353.77,35.3,32.2,0.247,787542.0,787542.0,4547,0,0,0,L,1151911521,0,120.88,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059818,917633.00
08/24/2016 13:30,2,1.336,ACTIVE,211.25,344.15,59.949,1472059803,"274151322000076","219011344069620",28.51,42.00,0,329.73,355.88,38.6,35.3,0.265,840208.3,840208.3,4548,0,0,0,L,1151911521,0,121.33,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059819,917634.00
08/24/2016 13:30,2,1.387,ACTIVE,212.16,345.96,59.944,1472059803,"201051344000868","219011344069620",28.05,34.50,0,330.03,362.49,39.4,36.1,0.314,524262.3,524262.3,4578,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059820,917635.00
08/24/2016 13:30,2,1.309,ACTIVE,210.57,341.45,59.949,1472059803,"274151322000095","219011344069620",28.29,44.00,0,327.62,354.37,37.5,34.3,0.256,831719.4,831719.4,4557,0,0,0,L,1151911521,0,121.33,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059821,917636.00
08/24/2016 13:30,2,1.354,ACTIVE,212.38,345.06,59.928,1472059803,"201051344000988","219011344069620",18.47,35.40,0,330.03,356.18,25.4,22.6,0.212,516206.0,516206.0,4595,0,0,0,L,1122011218,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059822,917637.00
08/24/2016 13:30,2,1.369,ACTIVE,211.93,344.76,59.949,1472059803,"201051344001025","219011344069620",28.27,35.80,0,329.13,362.49,39.2,35.9,0.314,534567.8,534567.8,4574,0,0,0,L,1122011218,0,121.33,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059823,917638.00
08/24/2016 13:30,2,1.365,ACTIVE,212.61,346.56,59.949,1472059803,"201051344000458","219011344069620",27.93,36.50,0,330.93,362.79,38.6,35.4,0.327,531630.1,531630.1,4574,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059824,917639.00
08/24/2016 13:30,2,1.371,ACTIVE,213.06,348.36,59.949,1472059803,"201051344000853","219011344069620",28.07,35.80,0,332.43,364.29,39.0,35.7,0.327,530831.1,530831.1,4575,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059825,917640.00
08/24/2016 13:30,2,1.303,ACTIVE,212.16,346.26,59.959,1472059803,"201051344000685","219011344069620",28.29,34.80,0,329.43,361.59,37.4,34.1,0.327,534093.5,534093.5,4587,0,0,0,L,1122011218,0,122.23,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059826,917641.00
08/24/2016 13:30,2,1.316,ACTIVE,212.16,346.26,59.949,1472059803,"201051344000917","219011344069620",28.03,35.00,0,329.43,360.99,37.4,34.2,0.305,531060.3,531060.3,4594,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059827,917642.00
08/24/2016 13:30,2,1.307,ACTIVE,211.93,345.96,59.949,1472059803,"201051344001145","219011344069620",28.43,34.30,0,330.33,361.29,37.6,34.4,0.301,536258.5,536258.5,4591,0,0,0,L,1122011218,0,121.55,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059828,917643.00
08/24/2016 13:30,2,1.338,ACTIVE,212.16,346.56,59.970,1472059803,"201051344000651","219011344069620",28.29,34.50,0,329.73,362.79,38.4,35.1,0.318,529152.0,529152.0,4571,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059829,917644.00
08/24/2016 13:30,2,1.234,ACTIVE,210.35,338.14,59.949,1472059803,"274151322000088","219011344069620",27.08,41.30,0,329.43,352.87,33.8,30.7,0.221,758532.6,758532.6,4542,0,0,0,L,1151911521,0,121.55,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059829,917645.00
08/24/2016 13:30,2,0.846,ACTIVE,211.03,419.00,59.959,1472059803,"274151322000068","219011344069620",39.00,42.80,0,329.13,432.22,32.9,29.8,0.208,652094.3,652094.3,4612,0,0,0,L,1151911521,0,121.10,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059830,917646.00
08/24/2016 13:30,2,1.395,ACTIVE,211.70,345.36,59.949,1472059803,"201051344001135","219011344069620",28.23,35.60,0,328.52,361.89,39.9,36.6,0.318,525306.0,525306.0,4569,0,0,0,L,1122011218,0,121.33,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059831,917647.00
08/24/2016 13:30,2,1.375,ACTIVE,211.93,346.86,59.949,1472059803,"201051344000594","219011344069620",28.21,37.30,0,329.13,362.49,39.3,36.0,0.323,536029.1,536029.1,4575,0,0,0,L,1122011218,0,120.88,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059832,917648.00
08/24/2016 13:30,2,1.387,ACTIVE,212.16,345.66,59.954,1472059803,"201051344001203","219011344069620",27.89,34.80,0,329.43,363.09,39.2,35.9,0.327,533325.6,533325.6,4582,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059833,917649.00
08/24/2016 13:30,2,1.262,ACTIVE,210.80,342.35,59.954,1472059803,"274151322000054","219011344069620",27.27,43.20,0,328.52,353.77,34.9,31.7,0.230,774249.7,774249.7,4536,0,0,0,L,1151911521,0,121.33,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059834,917650.00
08/24/2016 13:30,2,1.387,ACTIVE,212.38,345.66,59.959,1472059803,"201051344000867","219011344069620",28.45,37.00,0,330.03,362.19,40.0,36.7,0.323,523339.0,523339.0,4577,0,0,0,L,1122011218,0,121.10,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059835,917651.00
08/24/2016 13:30,2,1.305,ACTIVE,212.16,346.26,59.949,1472059803,"201051344001093","219011344069620",28.47,33.80,0,329.43,361.29,37.7,34.5,0.301,530484.9,530484.9,4594,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059836,917652.00
08/24/2016 13:30,2,1.377,ACTIVE,212.38,347.16,59.954,1472059803,"201051344000900","219011344069620",28.53,34.50,0,330.63,363.09,39.8,36.5,0.318,539858.3,539858.3,4589,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059837,917653.00
08/24/2016 13:30,2,1.350,ACTIVE,212.83,346.56,59.959,1472059803,"201051344000648","219011344069620",28.37,34.00,0,330.93,363.39,38.8,35.5,0.323,529184.9,529184.9,4570,0,0,0,L,1122011218,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059838,917654.00
08/24/2016 13:30,2,1.396,ACTIVE,212.38,347.16,59.912,1472059803,"201051344000569","219011344069620",27.91,36.00,0,331.23,363.09,39.5,36.2,0.327,540083.2,540083.2,4574,0,0,0,L,1122011218,0,120.65,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059839,917655.00
08/24/2016 13:30,2,1.406,ACTIVE,212.61,347.16,59.949,1472059803,"201051344000983","219011344069620",28.43,36.50,0,330.63,363.39,40.5,37.2,0.327,532340.8,532340.8,4570,0,0,0,L,1122011218,0,121.10,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059840,917656.00
08/24/2016 13:30,2,1.389,ACTIVE,212.38,346.56,59.949,1472059803,"201051344001158","219011344069620",27.93,36.30,0,329.73,362.79,39.3,36.0,0.323,524592.4,524592.4,4576,0,0,0,L,1122011218,0,120.65,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059840,917657.00
08/24/2016 13:30,2,1.365,ACTIVE,212.83,348.36,59.965,1472059803,"201051344000576","219011344069620",27.97,34.80,0,330.63,363.69,38.7,35.4,0.323,532019.9,532019.9,4580,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059841,917658.00
08/24/2016 13:30,2,1.238,ACTIVE,210.57,339.34,59.922,1472059803,"274151322000087","219011344069620",27.17,50.40,0,328.22,352.57,34.1,31.0,0.217,746658.1,746658.1,4598,0,0,0,L,1151911521,0,120.88,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472059842,917659.00
