ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 13:45,2,1.811,ACTIVE,212.83,351.07,59.965,1472060703,"201051344000645","219011344069620",27.77,34.30,0,333.03,385.03,50.9,47.2,0.429,531544.5,531544.5,4580,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060704,917660.00
08/24/2016 13:45,2,1.656,ACTIVE,210.80,342.05,59.965,1472060703,"274151322000085","219011344069620",27.17,41.00,0,330.93,368.80,45.6,42.1,0.314,774388.3,774388.3,4538,0,0,0,L,1151911521,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060705,917661.00
08/24/2016 13:45,2,1.832,ACTIVE,212.38,351.67,59.970,1472060703,"201051344000633","219011344069620",27.83,35.00,0,331.83,385.93,51.7,48.0,0.442,523061.7,523061.7,4575,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060706,917662.00
08/24/2016 13:45,2,1.799,ACTIVE,212.38,350.77,59.970,1472060703,"201051344000469","219011344069620",28.31,33.30,0,331.53,385.33,51.6,47.9,0.442,525427.8,525427.8,4590,0,0,0,L,1122011218,0,120.65,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060707,917663.00
08/24/2016 13:45,2,1.801,ACTIVE,211.25,349.56,59.965,1472060703,"201051344000646","219011344069620",27.97,36.00,0,329.73,382.93,51.0,47.3,0.429,526374.1,526374.1,4573,0,0,0,L,1122011218,0,121.33,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060708,917664.00
08/24/2016 13:45,2,1.719,ACTIVE,210.12,347.46,59.986,1472060703,"274151322000052","219011344069620",27.45,41.80,0,327.92,370.30,47.8,44.2,0.336,794754.0,794754.0,4535,0,0,0,L,1151911521,0,120.42,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060709,917665.00
08/24/2016 13:45,2,1.863,ACTIVE,211.93,350.47,59.965,1472060703,"201051344000585","219011344069620",27.81,35.20,0,331.83,384.13,52.5,48.8,0.429,535705.8,535705.8,4566,0,0,0,L,1122011218,0,121.10,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060710,917666.00
08/24/2016 13:45,2,1.742,ACTIVE,211.25,347.76,59.959,1472060703,"201051344001230","219011344069620",28.23,34.80,0,328.82,381.12,49.9,46.2,0.420,529614.7,529614.7,4592,0,0,0,L,1122011218,0,121.33,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060711,917667.00
08/24/2016 13:45,2,1.758,ACTIVE,212.38,350.47,59.996,1472060703,"201051344000582","219011344069620",27.75,33.30,0,330.93,383.53,49.4,45.8,0.420,522372.1,522372.1,4569,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060712,917668.00
08/24/2016 13:45,2,1.809,ACTIVE,211.25,347.76,59.975,1472060703,"201051344000955","219011344069620",27.93,34.80,0,330.93,382.63,51.2,47.5,0.433,536095.4,536095.4,4577,0,0,0,L,1122011218,0,120.88,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060713,917669.00
08/24/2016 13:45,2,1.102,ACTIVE,210.57,410.88,59.959,1472060703,"274151322000094","219011344069620",37.75,43.40,0,332.13,440.04,41.6,38.2,0.292,651822.3,651822.3,4620,0,0,0,L,1151911521,0,120.65,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060714,917670.00
08/24/2016 13:45,2,1.822,ACTIVE,212.61,350.77,59.965,1472060703,"201051344000579","219011344069620",28.19,35.80,0,332.73,386.23,52.0,48.3,0.433,539689.7,539689.7,4581,0,0,0,L,1122011218,0,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060715,917671.00
08/24/2016 13:45,2,1.803,ACTIVE,211.48,348.06,59.975,1472060703,"201051344000890","219011344069620",27.67,36.00,0,330.33,382.93,50.5,46.8,0.415,533345.8,533345.8,4572,0,0,0,L,1122011218,0,121.55,120.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060716,917672.00
08/24/2016 13:45,2,1.754,ACTIVE,211.70,348.96,60.002,1472060703,"201051344000438","219011344069620",28.31,34.50,0,331.83,384.43,50.3,46.7,0.429,534854.4,534854.4,4580,0,0,0,L,1122011218,0,121.55,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060717,917673.00
08/24/2016 13:45,2,1.783,ACTIVE,211.70,349.26,59.970,1472060703,"201051344000417","219011344069620",27.47,36.50,0,330.33,382.93,49.6,46.0,0.424,526241.4,526241.4,4574,0,0,0,L,1122011218,0,121.10,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060717,917674.00
08/24/2016 13:45,2,1.650,ACTIVE,210.57,343.85,59.965,1472060703,"274151322000083","219011344069620",27.65,42.80,0,328.22,369.40,46.2,42.7,0.340,787554.5,787554.5,4548,0,0,0,L,1151911521,0,121.10,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060718,917675.00
08/24/2016 13:45,2,1.764,ACTIVE,211.03,348.66,59.959,1472060703,"274151322000076","219011344069620",28.07,40.40,0,332.43,373.31,50.1,46.4,0.362,840221.9,840221.9,4549,0,0,0,L,1151911521,0,120.88,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060719,917676.00
08/24/2016 13:45,2,1.801,ACTIVE,212.16,349.26,59.949,1472060703,"201051344000868","219011344069620",27.85,33.80,0,331.53,385.33,50.8,47.1,0.415,524276.1,524276.1,4579,0,0,0,L,1122011218,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060720,917677.00
08/24/2016 13:45,2,1.717,ACTIVE,210.12,346.56,59.965,1472060703,"274151322000095","219011344069620",28.19,42.80,0,327.92,371.51,49.0,45.4,0.336,831732.8,831732.8,4558,0,0,0,L,1151911521,0,121.10,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060721,917678.00
08/24/2016 13:45,2,1.801,ACTIVE,212.61,347.46,59.959,1472060703,"201051344000988","219011344069620",17.99,34.50,0,332.43,371.81,32.8,29.8,0.278,516214.8,516214.8,4596,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060722,917679.00
08/24/2016 13:45,2,1.793,ACTIVE,211.70,348.66,59.970,1472060703,"201051344001025","219011344069620",27.75,34.80,0,331.23,385.03,50.4,46.7,0.411,534581.6,534581.6,4575,0,0,0,L,1122011218,0,121.10,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060723,917680.00
08/24/2016 13:45,2,1.750,ACTIVE,212.61,349.86,59.965,1472060703,"201051344000458","219011344069620",27.95,35.60,0,332.73,385.33,49.5,45.9,0.433,531643.6,531643.6,4575,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060724,917681.00
08/24/2016 13:45,2,1.764,ACTIVE,212.83,351.07,59.975,1472060703,"201051344000853","219011344069620",27.83,35.20,0,334.24,387.14,49.7,46.0,0.420,530844.7,530844.7,4576,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060725,917682.00
08/24/2016 13:45,2,1.697,ACTIVE,211.70,348.96,59.965,1472060703,"201051344000685","219011344069620",28.13,34.00,0,330.63,382.93,48.4,44.7,0.424,534106.8,534106.8,4588,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060726,917683.00
08/24/2016 13:45,2,1.693,ACTIVE,211.93,348.66,59.970,1472060703,"201051344000917","219011344069620",28.05,34.00,0,331.23,383.23,48.1,44.5,0.407,531073.5,531073.5,4595,0,0,0,L,1122011218,0,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060726,917684.00
08/24/2016 13:45,2,1.725,ACTIVE,211.93,348.06,59.949,1472060703,"201051344001145","219011344069620",27.79,33.30,0,331.53,382.93,48.6,45.0,0.398,536271.8,536271.8,4592,0,0,0,L,1122011218,0,121.55,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060727,917685.00
08/24/2016 13:45,2,1.738,ACTIVE,212.16,349.86,59.928,1472060703,"201051344000651","219011344069620",27.77,33.80,0,330.63,384.43,48.9,45.3,0.407,529165.5,529165.5,4572,0,0,0,L,1122011218,0,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060728,917686.00
08/24/2016 13:45,2,1.574,ACTIVE,210.35,340.55,60.028,1472060703,"274151322000088","219011344069620",27.06,40.20,0,328.52,369.10,43.1,39.7,0.296,758544.5,758544.5,4543,0,0,0,L,1151911521,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060729,917687.00
08/24/2016 13:45,2,1.092,ACTIVE,211.03,407.87,59.965,1472060703,"274151322000068","219011344069620",37.91,41.50,0,333.03,448.45,41.8,38.5,0.283,652105.8,652105.8,4613,0,0,0,L,1151911521,0,121.55,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060730,917688.00
08/24/2016 13:45,2,1.771,ACTIVE,211.70,348.06,59.965,1472060703,"201051344001135","219011344069620",27.69,34.80,0,330.63,383.53,49.8,46.1,0.411,525319.7,525319.7,4570,0,0,0,L,1122011218,0,121.33,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060731,917689.00
08/24/2016 13:45,2,1.756,ACTIVE,211.93,349.26,59.991,1472060703,"201051344000594","219011344069620",27.85,35.80,0,330.33,384.73,49.6,45.9,0.415,536042.9,536042.9,4576,0,0,0,L,1122011218,0,120.88,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060732,917690.00
08/24/2016 13:45,2,1.744,ACTIVE,211.93,347.76,59.959,1472060703,"201051344001203","219011344069620",27.87,34.00,0,331.23,385.33,49.2,45.6,0.415,533339.3,533339.3,4583,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060733,917691.00
08/24/2016 13:45,2,1.592,ACTIVE,210.57,350.77,59.975,1472060703,"274151322000054","219011344069620",27.04,41.50,0,328.22,369.70,43.6,40.2,0.305,774261.9,774261.9,4537,0,0,0,L,1151911521,0,121.10,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060734,917692.00
08/24/2016 13:45,2,1.736,ACTIVE,212.38,348.96,59.975,1472060703,"201051344000867","219011344069620",28.23,35.80,0,330.63,384.43,49.7,46.1,0.402,523352.9,523352.9,4578,0,0,0,L,1122011218,0,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060735,917693.00
08/24/2016 13:45,2,1.666,ACTIVE,211.93,348.66,59.970,1472060703,"201051344001093","219011344069620",28.07,33.00,0,330.93,383.53,47.5,43.9,0.398,530498.2,530498.2,4595,0,0,0,L,1122011218,0,121.33,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060736,917694.00
08/24/2016 13:45,2,1.715,ACTIVE,212.38,350.17,59.970,1472060703,"201051344000900","219011344069620",28.23,34.00,0,332.13,385.93,49.1,45.4,0.398,539872.1,539872.1,4590,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060737,917695.00
08/24/2016 13:45,2,1.701,ACTIVE,212.61,348.96,59.928,1472060703,"201051344000648","219011344069620",27.73,33.00,0,332.73,385.33,47.8,44.2,0.402,529198.3,529198.3,4571,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060738,917696.00
08/24/2016 13:45,2,1.703,ACTIVE,212.38,349.86,59.917,1472060703,"201051344000569","219011344069620",28.03,35.40,0,332.43,385.63,48.4,44.8,0.402,540096.9,540096.9,4575,0,0,0,L,1122011218,0,120.65,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060739,917697.00
08/24/2016 13:45,2,1.729,ACTIVE,212.61,350.17,59.970,1472060703,"201051344000983","219011344069620",28.19,35.60,0,331.53,385.93,49.4,45.7,0.415,532354.7,532354.7,4571,0,0,0,L,1122011218,0,121.10,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060740,917698.00
08/24/2016 13:45,2,1.727,ACTIVE,212.38,349.86,59.965,1472060703,"201051344001158","219011344069620",27.65,35.60,0,331.53,385.03,48.4,44.8,0.411,524606.0,524606.0,4577,0,0,0,L,1122011218,0,120.88,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060741,917699.00
08/24/2016 13:45,2,1.684,ACTIVE,212.61,350.47,59.944,1472060703,"201051344000576","219011344069620",27.67,33.80,0,332.13,385.93,47.2,43.6,0.398,532033.4,532033.4,4581,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060741,917700.00
08/24/2016 13:45,2,1.551,ACTIVE,210.80,346.56,59.944,1472060703,"274151322000087","219011344069620",27.02,49.00,0,328.52,367.30,42.4,39.0,0.261,746670.1,746670.1,4599,0,0,0,L,1151911521,0,121.55,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472060742,917701.00
08/24/2016 14:00,2,1.564,ACTIVE,213.51,349.86,59.949,1472061604,"201051344000645","219011344069620",27.87,32.80,0,319.51,390.14,44.1,40.7,0.367,531557.1,531557.1,4581,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061606,917702.00
08/24/2016 14:00,2,1.443,ACTIVE,212.16,341.75,60.028,1472061604,"274151322000085","219011344069620",27.00,39.80,0,329.73,372.71,39.4,36.1,0.270,774399.3,774399.3,4539,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061607,917703.00
08/24/2016 14:00,2,1.586,ACTIVE,213.74,350.77,60.007,1472061604,"201051344000633","219011344069620",27.81,34.00,0,317.40,390.14,44.7,41.2,0.376,523074.4,523074.4,4576,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061607,917704.00
08/24/2016 14:00,2,1.592,ACTIVE,213.51,350.17,60.002,1472061604,"201051344000469","219011344069620",27.99,31.80,0,317.10,389.84,45.1,41.7,0.389,525440.5,525440.5,4591,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061608,917705.00
08/24/2016 14:00,2,1.562,ACTIVE,212.16,348.36,60.023,1472061604,"201051344000646","219011344069620",28.11,35.00,0,330.33,386.53,44.5,41.0,0.371,526386.7,526386.7,4574,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061609,917706.00
08/24/2016 14:00,2,1.492,ACTIVE,211.70,345.36,59.996,1472061604,"274151322000052","219011344069620",27.57,40.80,0,328.82,373.01,41.7,38.3,0.283,794765.6,794765.6,4536,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061610,917707.00
08/24/2016 14:00,2,1.621,ACTIVE,213.06,349.56,60.007,1472061604,"201051344000585","219011344069620",28.05,34.30,0,318.00,388.64,46.1,42.6,0.371,535718.8,535718.8,4567,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061611,917708.00
08/24/2016 14:00,2,1.510,ACTIVE,212.38,347.46,60.012,1472061604,"201051344001230","219011344069620",28.35,34.00,0,328.82,385.63,43.4,39.9,0.358,529627.0,529627.0,4593,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061612,917709.00
08/24/2016 14:00,2,1.516,ACTIVE,213.29,349.26,60.012,1472061604,"201051344000582","219011344069620",28.07,32.60,0,330.33,388.64,43.1,39.7,0.358,522384.3,522384.3,4570,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061613,917710.00
08/24/2016 14:00,2,1.568,ACTIVE,212.38,348.06,60.012,1472061604,"201051344000955","219011344069620",28.11,33.80,0,330.03,386.23,44.7,41.2,0.376,536108.0,536108.0,4578,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061614,917711.00
08/24/2016 14:00,2,0.971,ACTIVE,211.93,406.37,60.012,1472061604,"274151322000094","219011344069620",37.25,41.80,0,378.42,435.53,37.1,33.9,0.261,651832.7,651832.7,4621,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061615,917712.00
08/24/2016 14:00,2,1.623,ACTIVE,213.51,349.86,60.007,1472061604,"201051344000579","219011344069620",27.75,35.20,0,318.61,389.54,45.7,42.2,0.367,539702.6,539702.6,4582,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061615,917713.00
08/24/2016 14:00,2,1.576,ACTIVE,212.61,347.46,60.018,1472061604,"201051344000890","219011344069620",27.83,35.20,0,330.63,387.14,44.4,40.9,0.362,533358.4,533358.4,4573,0,0,0,L,1122011218,0,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061617,917714.00
08/24/2016 14:00,2,1.543,ACTIVE,212.61,349.56,60.012,1472061604,"201051344000438","219011344069620",28.15,33.80,0,332.13,388.04,44.1,40.6,0.371,534866.9,534866.9,4581,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061617,917715.00
08/24/2016 14:00,2,1.543,ACTIVE,212.61,348.96,60.018,1472061604,"201051344000417","219011344069620",28.03,35.40,0,330.33,386.53,43.8,40.4,0.362,526253.8,526253.8,4575,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061618,917716.00
08/24/2016 14:00,2,1.451,ACTIVE,211.70,346.56,60.007,1472061604,"274151322000083","219011344069620",27.73,41.30,0,328.82,373.31,40.8,37.4,0.292,787566.0,787566.0,4549,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061619,917717.00
08/24/2016 14:00,2,1.572,ACTIVE,212.38,342.95,60.007,1472061604,"274151322000076","219011344069620",27.77,39.50,0,330.93,376.62,44.2,40.8,0.309,840234.4,840234.4,4550,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061620,917718.00
08/24/2016 14:00,2,1.609,ACTIVE,213.06,350.17,60.018,1472061604,"201051344000868","219011344069620",27.65,32.20,0,316.50,388.64,45.1,41.6,0.367,524288.9,524288.9,4580,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061621,917719.00
08/24/2016 14:00,2,1.545,ACTIVE,211.93,351.67,60.012,1472061604,"274151322000095","219011344069620",27.73,41.00,0,329.13,375.71,43.4,39.9,0.292,831745.1,831745.1,4559,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061622,917720.00
08/24/2016 14:00,2,1.590,ACTIVE,213.51,347.46,60.007,1472061604,"201051344000988","219011344069620",18.03,33.00,0,332.73,375.41,29.1,26.1,0.239,516222.9,516222.9,4597,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061623,917721.00
08/24/2016 14:00,2,1.578,ACTIVE,212.83,348.06,60.012,1472061604,"201051344001025","219011344069620",27.99,33.80,0,319.21,388.94,44.8,41.3,0.362,534594.3,534594.3,4576,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061624,917722.00
08/24/2016 14:00,2,1.561,ACTIVE,213.51,349.56,60.012,1472061604,"201051344000458","219011344069620",27.99,34.30,0,319.51,390.44,44.2,40.8,0.376,531656.2,531656.2,4576,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061625,917723.00
08/24/2016 14:00,2,1.564,ACTIVE,213.96,351.67,60.018,1472061604,"201051344000853","219011344069620",27.99,33.50,0,319.21,391.94,44.4,40.9,0.367,530857.4,530857.4,4577,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061626,917724.00
08/24/2016 14:00,2,1.504,ACTIVE,213.06,349.26,60.018,1472061604,"201051344000685","219011344069620",28.09,32.80,0,331.23,386.53,42.8,39.4,0.376,534119.0,534119.0,4589,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061627,917725.00
08/24/2016 14:00,2,1.508,ACTIVE,212.83,348.66,60.023,1472061604,"201051344000917","219011344069620",28.05,33.00,0,330.33,387.74,42.9,39.5,0.349,531085.8,531085.8,4596,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061627,917726.00
08/24/2016 14:00,2,1.521,ACTIVE,212.83,348.36,60.023,1472061604,"201051344001145","219011344069620",27.95,32.60,0,331.23,387.74,43.1,39.7,0.349,536284.2,536284.2,4593,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061629,917727.00
08/24/2016 14:00,2,1.543,ACTIVE,213.29,348.96,60.007,1472061604,"201051344000651","219011344069620",27.83,32.60,0,331.23,388.94,43.5,40.1,0.362,529177.9,529177.9,4573,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061630,917728.00
08/24/2016 14:00,2,1.416,ACTIVE,211.48,344.76,60.018,1472061604,"274151322000088","219011344069620",26.86,38.80,0,328.52,372.11,38.6,35.3,0.256,758555.4,758555.4,4544,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061631,917729.00
08/24/2016 14:00,2,0.994,ACTIVE,212.38,401.56,60.012,1472061604,"274151322000068","219011344069620",37.47,40.80,0,378.42,438.23,37.6,34.4,0.243,652116.3,652116.3,4614,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061631,917730.00
08/24/2016 14:00,2,1.596,ACTIVE,212.61,347.76,60.007,1472061604,"201051344001135","219011344069620",27.63,33.30,0,330.63,387.44,44.7,41.2,0.358,525332.4,525332.4,4571,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061632,917731.00
08/24/2016 14:00,2,1.559,ACTIVE,213.06,348.66,60.012,1472061604,"201051344000594","219011344069620",28.17,35.20,0,317.40,388.64,44.5,41.0,0.358,536055.6,536055.6,4577,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061633,917732.00
08/24/2016 14:00,2,1.541,ACTIVE,213.06,348.06,60.012,1472061604,"201051344001203","219011344069620",28.29,33.30,0,317.10,390.74,44.1,40.7,0.367,533352.0,533352.0,4584,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061634,917733.00
08/24/2016 14:00,2,1.441,ACTIVE,211.70,346.56,60.012,1472061604,"274151322000054","219011344069620",26.88,39.80,0,328.82,372.71,39.2,35.9,0.261,774273.1,774273.1,4538,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061635,917734.00
08/24/2016 14:00,2,1.566,ACTIVE,213.51,348.96,60.018,1472061604,"201051344000867","219011344069620",28.23,34.30,0,319.21,388.94,44.8,41.3,0.362,523365.7,523365.7,4579,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061636,917735.00
08/24/2016 14:00,2,1.512,ACTIVE,213.06,348.96,60.007,1472061604,"201051344001093","219011344069620",27.95,32.40,0,317.10,388.34,42.8,39.4,0.345,530510.5,530510.5,4596,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061637,917736.00
08/24/2016 14:00,2,1.553,ACTIVE,213.51,350.17,59.965,1472061604,"201051344000900","219011344069620",28.23,32.40,0,317.70,389.84,44.4,41.0,0.362,539884.9,539884.9,4591,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061638,917737.00
08/24/2016 14:00,2,1.527,ACTIVE,213.74,349.56,60.012,1472061604,"201051344000648","219011344069620",28.03,32.20,0,318.00,390.44,43.3,39.9,0.358,529210.8,529210.8,4572,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061639,917738.00
08/24/2016 14:00,2,1.533,ACTIVE,213.51,349.86,60.007,1472061604,"201051344000569","219011344069620",28.41,33.80,0,318.91,390.74,44.1,40.6,0.367,540109.6,540109.6,4576,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061640,917739.00
08/24/2016 14:00,2,1.527,ACTIVE,213.74,349.86,60.028,1472061604,"201051344000983","219011344069620",28.90,34.00,0,319.21,390.44,44.7,41.2,0.362,532367.7,532367.7,4572,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061641,917740.00
08/24/2016 14:00,2,1.557,ACTIVE,213.74,350.17,60.012,1472061604,"201051344001158","219011344069620",27.79,34.50,0,319.21,388.94,43.9,40.4,0.367,524618.7,524618.7,4578,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061641,917741.00
08/24/2016 14:00,2,1.516,ACTIVE,214.19,350.47,60.012,1472061604,"201051344000576","219011344069620",28.07,32.40,0,318.91,391.04,43.1,39.7,0.358,532045.9,532045.9,4582,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061642,917742.00
08/24/2016 14:00,2,1.408,ACTIVE,211.93,349.26,60.007,1472061604,"274151322000087","219011344069620",26.96,47.80,0,329.13,370.60,38.5,35.2,0.239,746681.1,746681.1,4600,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472061643,917743.00
08/24/2016 14:15,2,2.182,ACTIVE,214.41,356.78,59.986,1472062503,"201051344000645","219011344069620",28.96,30.80,0,334.54,382.33,64.0,59.8,0.535,531565.5,531565.5,4582,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062504,917744.00
08/24/2016 14:15,2,1.963,ACTIVE,211.93,356.18,60.012,1472062503,"274151322000085","219011344069620",27.69,37.80,0,333.33,365.19,55.0,51.2,0.376,774406.6,774406.6,4540,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062505,917745.00
08/24/2016 14:15,2,2.240,ACTIVE,213.96,357.68,60.023,1472062503,"201051344000633","219011344069620",28.67,32.20,0,333.33,382.63,65.1,60.9,0.561,523083.0,523083.0,4577,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062506,917746.00
08/24/2016 14:15,2,2.246,ACTIVE,213.96,356.78,59.907,1472062503,"201051344000469","219011344069620",28.94,29.00,0,333.93,382.93,65.8,61.6,0.557,525449.2,525449.2,4592,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062507,917747.00
08/24/2016 14:15,2,2.215,ACTIVE,212.61,354.37,59.975,1472062503,"201051344000646","219011344069620",28.71,33.00,0,331.53,380.22,64.4,60.2,0.535,526395.2,526395.2,4575,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062508,917748.00
08/24/2016 14:15,2,2.059,ACTIVE,211.48,343.25,60.060,1472062503,"274151322000052","219011344069620",28.29,39.30,0,332.73,367.00,59.0,55.0,0.402,794773.4,794773.4,4537,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062509,917749.00
08/24/2016 14:15,2,2.311,ACTIVE,213.51,356.78,59.938,1472062503,"201051344000585","219011344069620",28.92,32.40,0,332.43,382.63,67.7,63.4,0.557,535727.7,535727.7,4568,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062510,917750.00
08/24/2016 14:15,2,2.186,ACTIVE,212.61,354.67,59.970,1472062503,"201051344001230","219011344069620",29.22,32.20,0,331.23,378.72,64.7,60.5,0.548,529635.3,529635.3,4594,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062511,917751.00
08/24/2016 14:15,2,2.227,ACTIVE,213.51,357.08,59.959,1472062503,"201051344000582","219011344069620",28.75,31.00,0,332.73,382.03,64.8,60.6,0.544,522392.5,522392.5,4571,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062511,917752.00
08/24/2016 14:15,2,2.242,ACTIVE,212.83,355.88,59.991,1472062503,"201051344000955","219011344069620",29.02,32.40,0,331.53,380.22,65.9,61.7,0.566,536116.6,536116.6,4579,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062512,917753.00
08/24/2016 14:15,2,1.424,ACTIVE,211.48,415.09,59.944,1472062503,"274151322000094","219011344069620",37.71,40.20,0,332.13,431.92,53.7,49.9,0.376,651839.5,651839.5,4622,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062513,917754.00
08/24/2016 14:15,2,2.381,ACTIVE,214.19,357.98,60.018,1472062503,"201051344000579","219011344069620",28.90,33.00,0,333.93,385.63,69.7,65.3,0.579,539711.5,539711.5,4583,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062514,917755.00
08/24/2016 14:15,2,2.301,ACTIVE,213.06,355.58,59.981,1472062503,"201051344000890","219011344069620",29.02,33.80,0,332.43,382.33,67.7,63.4,0.561,533367.0,533367.0,4574,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062515,917756.00
08/24/2016 14:15,2,2.314,ACTIVE,213.06,357.38,59.965,1472062503,"201051344000438","219011344069620",28.75,32.40,0,333.03,383.53,67.4,63.1,0.566,534875.3,534875.3,4582,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062516,917757.00
08/24/2016 14:15,2,2.318,ACTIVE,213.06,356.48,59.991,1472062503,"201051344000417","219011344069620",28.78,34.00,0,332.13,382.93,67.6,63.4,0.579,526262.3,526262.3,4576,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062517,917758.00
08/24/2016 14:15,2,2.152,ACTIVE,211.03,345.06,59.975,1472062503,"274151322000083","219011344069620",28.47,39.30,0,332.13,367.90,62.0,57.9,0.446,787573.7,787573.7,4550,0,0,0,L,1151911521,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062518,917759.00
08/24/2016 14:15,2,2.285,ACTIVE,212.61,345.96,60.023,1472062503,"274151322000076","219011344069620",29.30,38.20,0,333.93,371.21,67.8,63.5,0.468,840242.8,840242.8,4551,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062519,917760.00
08/24/2016 14:15,2,2.494,ACTIVE,213.74,358.88,59.970,1472062503,"201051344000868","219011344069620",28.75,29.80,0,333.33,385.93,72.6,68.1,0.597,524297.7,524297.7,4581,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062520,917761.00
08/24/2016 14:15,2,2.312,ACTIVE,211.70,352.87,59.965,1472062503,"274151322000095","219011344069620",28.98,39.30,0,332.73,371.21,67.8,63.5,0.473,831753.3,831753.3,4560,0,0,0,L,1151911521,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062521,917762.00
08/24/2016 14:15,2,2.562,ACTIVE,214.19,354.67,59.970,1472062503,"201051344000988","219011344069620",18.61,30.80,0,333.63,373.31,48.3,44.7,0.407,516228.4,516228.4,4598,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062522,917763.00
08/24/2016 14:15,2,2.484,ACTIVE,213.29,358.58,60.012,1472062503,"201051344001025","219011344069620",29.04,32.20,0,333.63,385.93,73.1,68.6,0.610,534603.1,534603.1,4577,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062523,917764.00
08/24/2016 14:15,2,2.592,ACTIVE,214.41,360.08,59.907,1472062503,"201051344000458","219011344069620",28.77,32.00,0,334.24,388.94,75.6,71.0,0.645,531664.9,531664.9,4577,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062524,917765.00
08/24/2016 14:15,2,2.652,ACTIVE,215.09,364.89,60.023,1472062503,"201051344000853","219011344069620",28.94,31.00,0,335.14,394.65,77.8,73.2,0.654,530866.2,530866.2,4578,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062525,917766.00
08/24/2016 14:15,2,2.473,ACTIVE,213.51,358.88,59.959,1472062503,"201051344000685","219011344069620",29.02,31.50,0,331.83,385.93,72.7,68.2,0.628,534127.3,534127.3,4590,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062526,917767.00
08/24/2016 14:15,2,2.559,ACTIVE,213.51,359.48,59.901,1472062503,"201051344000917","219011344069620",28.73,31.50,0,331.53,387.74,74.4,69.9,0.632,531094.2,531094.2,4597,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062527,917768.00
08/24/2016 14:15,2,2.570,ACTIVE,213.29,358.88,59.986,1472062503,"201051344001145","219011344069620",28.75,31.00,0,332.73,388.34,74.9,70.4,0.623,536292.6,536292.6,4594,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062528,917769.00
08/24/2016 14:15,2,2.672,ACTIVE,214.19,361.59,59.959,1472062503,"201051344000651","219011344069620",28.53,31.30,0,333.33,390.44,77.2,72.6,0.645,529186.5,529186.5,4574,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062529,917770.00
08/24/2016 14:15,2,2.377,ACTIVE,211.70,357.68,59.954,1472062503,"274151322000088","219011344069620",27.65,37.00,0,332.43,371.21,66.5,62.3,0.455,758562.8,758562.8,4545,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062529,917771.00
08/24/2016 14:15,2,1.646,ACTIVE,212.61,422.90,59.959,1472062503,"274151322000068","219011344069620",38.53,39.50,0,331.83,436.73,64.4,60.2,0.438,652123.4,652123.4,4615,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062530,917772.00
08/24/2016 14:15,2,2.787,ACTIVE,213.51,347.16,59.991,1472062503,"201051344001135","219011344069620",28.90,31.50,0,332.73,390.74,81.5,76.8,0.367,525341.3,525341.3,4572,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062531,917773.00
08/24/2016 14:15,2,3.137,ACTIVE,214.41,349.86,59.949,1472062503,"201051344000594","219011344069620",28.59,33.50,0,331.83,389.84,91.0,85.9,0.429,536064.4,536064.4,4578,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062532,917774.00
08/24/2016 14:15,2,2.951,ACTIVE,214.41,347.76,59.954,1472062503,"201051344001203","219011344069620",29.14,31.50,0,332.13,391.64,87.2,82.3,0.411,533360.7,533360.7,4585,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062533,917775.00
08/24/2016 14:15,2,2.615,ACTIVE,211.93,349.86,59.949,1472062503,"274151322000054","219011344069620",27.67,38.00,0,331.23,374.21,73.3,68.9,0.508,774280.7,774280.7,4539,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062534,917776.00
08/24/2016 14:15,2,3.248,ACTIVE,215.09,349.56,59.965,1472062503,"201051344000867","219011344069620",29.36,32.00,0,332.43,389.54,96.7,91.4,0.446,523374.7,523374.7,4580,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062535,917777.00
08/24/2016 14:15,2,3.113,ACTIVE,214.64,348.96,59.959,1472062503,"201051344001093","219011344069620",29.08,31.00,0,332.73,390.14,91.7,86.6,0.420,530519.0,530519.0,4597,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062536,917778.00
08/24/2016 14:15,2,5.092,ACTIVE,216.22,357.08,59.991,1472062503,"201051344000900","219011344069620",27.53,30.30,0,333.93,391.34,142.8,135.9,0.676,539893.9,539893.9,4592,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062537,917779.00
08/24/2016 14:15,2,5.215,ACTIVE,216.90,357.68,59.959,1472062503,"201051344000648","219011344069620",28.90,30.80,0,334.84,391.64,152.9,145.6,0.725,529219.6,529219.6,4573,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062538,917780.00
08/24/2016 14:15,2,5.754,ACTIVE,217.80,361.59,59.965,1472062503,"201051344000569","219011344069620",29.60,31.30,0,333.33,398.86,172.4,164.5,0.813,540118.6,540118.6,4577,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062539,917781.00
08/24/2016 14:15,2,5.621,ACTIVE,218.03,359.78,59.991,1472062503,"201051344000983","219011344069620",29.56,31.50,0,333.63,399.76,168.2,160.4,0.782,532376.9,532376.9,4573,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062540,917782.00
08/24/2016 14:15,2,5.615,ACTIVE,218.03,359.48,59.959,1472062503,"201051344001158","219011344069620",29.14,32.40,0,334.54,399.46,165.7,158.0,0.773,524627.6,524627.6,4579,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062541,917783.00
08/24/2016 14:15,2,4.717,ACTIVE,217.58,357.68,60.002,1472062503,"201051344000576","219011344069620",29.58,30.00,0,335.14,400.06,141.1,134.3,0.658,532054.7,532054.7,4583,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062542,917784.00
08/24/2016 14:15,2,5.020,ACTIVE,213.06,357.38,59.954,1472062503,"274151322000087","219011344069620",26.34,45.30,0,331.83,376.62,133.9,127.3,0.477,746688.7,746688.7,4601,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472062543,917785.00
08/24/2016 14:30,2,0.637,ACTIVE,212.83,341.15,59.959,1472063403,"201051344000645","219011344069620",26.34,31.80,0,318.30,428.61,17.0,14.5,0.128,531587.4,531587.4,4583,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063405,917786.00
08/24/2016 14:30,2,0.555,ACTIVE,211.48,338.14,59.949,1472063403,"274151322000085","219011344069620",25.88,38.60,0,327.92,402.46,14.5,12.1,0.088,774426.5,774426.5,4541,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063405,917787.00
08/24/2016 14:30,2,0.650,ACTIVE,213.06,341.75,59.954,1472063403,"201051344000633","219011344069620",26.48,33.50,0,316.50,428.01,17.5,15.0,0.137,523105.0,523105.0,4578,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063406,917788.00
08/24/2016 14:30,2,0.652,ACTIVE,212.61,341.15,59.959,1472063403,"201051344000469","219011344069620",26.66,30.00,0,317.10,429.52,17.6,15.1,0.137,525471.4,525471.4,4593,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063407,917789.00
08/24/2016 14:30,2,0.658,ACTIVE,211.48,338.74,59.965,1472063403,"201051344000646","219011344069620",26.24,34.50,0,319.51,424.41,17.6,15.0,0.128,526417.0,526417.0,4576,0,0,0,L,1122011218,0,121.78,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063408,917790.00
08/24/2016 14:30,2,0.604,ACTIVE,211.25,338.44,59.949,1472063403,"274151322000052","219011344069620",26.14,40.40,0,327.62,401.86,15.9,13.5,0.102,794794.2,794794.2,4538,0,0,0,L,1151911521,0,120.65,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063409,917791.00
08/24/2016 14:30,2,0.695,ACTIVE,212.16,339.65,59.954,1472063403,"201051344000585","219011344069620",26.80,33.80,0,318.61,426.81,18.9,16.3,0.128,535750.0,535750.0,4569,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063410,917792.00
08/24/2016 14:30,2,0.609,ACTIVE,211.70,337.54,59.949,1472063403,"201051344001230","219011344069620",26.58,33.50,0,318.30,424.71,16.4,13.9,0.115,529656.9,529656.9,4595,0,0,0,L,1122011218,0,121.78,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063411,917793.00
08/24/2016 14:30,2,0.619,ACTIVE,212.38,339.04,59.954,1472063403,"201051344000582","219011344069620",26.42,32.20,0,317.70,427.71,16.6,14.1,0.124,522414.1,522414.1,4572,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063412,917794.00
08/24/2016 14:30,2,0.658,ACTIVE,211.48,338.74,59.991,1472063403,"201051344000955","219011344069620",26.54,33.80,0,318.00,422.90,17.7,15.2,0.128,536138.4,536138.4,4580,0,0,0,L,1122011218,0,121.10,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063413,917795.00
08/24/2016 14:30,2,0.369,ALERT,211.48,389.24,59.949,1472063403,"274151322000094","219011344069620",36.24,40.60,0,300.27,526.00,13.5,11.1,0.084,651856.5,651856.5,4623,0,0,0,L,1151911521,0,121.10,122.01,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063415,917796.00
08/24/2016 14:30,2,0.686,ACTIVE,212.61,340.55,59.959,1472063403,"201051344000579","219011344069620",26.66,34.50,0,318.61,427.71,18.6,16.0,0.128,539733.6,539733.6,4584,0,0,0,L,1122011218,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063416,917797.00
08/24/2016 14:30,2,0.645,ACTIVE,211.70,337.84,59.949,1472063403,"201051344000890","219011344069620",26.84,35.00,0,318.61,423.81,17.6,15.0,0.124,533388.8,533388.8,4575,0,0,0,L,1122011218,0,121.78,120.42,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063416,917798.00
08/24/2016 14:30,2,0.643,ACTIVE,212.16,339.34,59.954,1472063403,"201051344000438","219011344069620",26.08,33.80,0,316.80,426.51,17.0,14.5,0.124,534897.0,534897.0,4583,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063417,917799.00
08/24/2016 14:30,2,0.650,ACTIVE,211.93,339.34,59.938,1472063403,"201051344000417","219011344069620",26.38,35.20,0,318.30,423.20,17.4,14.9,0.128,526283.8,526283.8,4577,0,0,0,L,1122011218,0,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063418,917800.00
08/24/2016 14:30,2,0.574,ACTIVE,211.03,337.54,59.949,1472063403,"274151322000083","219011344069620",26.28,40.40,0,326.42,402.46,15.3,12.8,0.106,787594.1,787594.1,4551,0,0,0,L,1151911521,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063419,917801.00
08/24/2016 14:30,2,0.621,ACTIVE,211.93,338.74,59.949,1472063403,"274151322000076","219011344069620",26.78,39.30,0,329.13,406.37,16.8,14.3,0.106,840264.7,840264.7,4552,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063420,917802.00
08/24/2016 14:30,2,0.658,ACTIVE,212.38,340.25,59.954,1472063403,"201051344000868","219011344069620",27.06,30.80,0,318.30,428.01,18.1,15.5,0.128,524319.7,524319.7,4582,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063421,917803.00
