ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 14:30,2,0.602,ACTIVE,211.48,338.44,59.933,1472063403,"274151322000095","219011344069620",26.50,40.40,0,325.22,406.07,16.1,13.6,0.102,831774.9,831774.9,4561,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063422,917804.00
08/24/2016 14:30,2,0.613,ACTIVE,212.61,340.55,59.949,1472063403,"201051344000988","219011344069620",17.89,31.50,0,319.21,410.28,11.1,8.8,0.075,516243.0,516243.0,4599,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063423,917805.00
08/24/2016 14:30,2,0.645,ACTIVE,211.93,338.44,59.949,1472063403,"201051344001025","219011344069620",27.08,33.50,0,317.70,423.20,17.7,15.2,0.128,534625.0,534625.0,4578,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063424,917806.00
08/24/2016 14:30,2,0.652,ACTIVE,212.83,340.25,59.954,1472063403,"201051344000458","219011344069620",26.74,32.80,0,317.70,428.61,17.7,15.1,0.137,531686.7,531686.7,4578,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063425,917807.00
08/24/2016 14:30,2,0.648,ACTIVE,213.51,342.05,59.970,1472063403,"201051344000853","219011344069620",26.98,32.00,0,321.31,427.71,17.7,15.2,0.137,530888.0,530888.0,4579,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063426,917808.00
08/24/2016 14:30,2,0.605,ACTIVE,212.38,339.95,59.981,1472063403,"201051344000685","219011344069620",26.48,32.80,0,317.10,423.50,16.2,13.8,0.128,534148.8,534148.8,4591,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063427,917809.00
08/24/2016 14:30,2,0.611,ACTIVE,212.16,339.65,59.954,1472063403,"201051344000917","219011344069620",26.72,32.60,0,317.10,422.90,16.6,14.1,0.110,531115.7,531115.7,4598,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063427,917810.00
08/24/2016 14:30,2,0.613,ACTIVE,212.38,339.34,59.975,1472063403,"201051344001145","219011344069620",26.76,32.40,0,319.51,423.20,16.6,14.1,0.115,536314.1,536314.1,4595,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063428,917811.00
08/24/2016 14:30,2,0.627,ACTIVE,212.38,339.95,59.954,1472063403,"201051344000651","219011344069620",26.56,32.60,0,319.21,427.71,16.9,14.4,0.124,529208.0,529208.0,4575,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063429,917812.00
08/24/2016 14:30,2,0.557,ACTIVE,211.03,339.04,59.949,1472063403,"274151322000088","219011344069620",25.23,38.40,0,327.32,401.56,14.2,11.8,0.088,758582.4,758582.4,4546,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063430,917813.00
08/24/2016 14:30,2,0.410,ALERT,212.16,379.02,59.938,1472063403,"274151322000068","219011344069620",35.19,40.40,0,333.93,526.90,14.7,12.2,0.084,652140.6,652140.6,4616,0,0,0,L,1151911521,0,121.78,122.01,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063432,917814.00
08/24/2016 14:30,2,0.688,ACTIVE,211.93,338.44,59.949,1472063403,"201051344001135","219011344069620",26.56,33.00,0,318.30,425.91,18.5,15.9,0.124,525362.9,525362.9,4573,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063433,917815.00
08/24/2016 14:30,2,0.666,ACTIVE,212.16,339.65,59.954,1472063403,"201051344000594","219011344069620",26.32,35.00,0,318.00,424.71,17.8,15.2,0.133,536086.2,536086.2,4579,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063434,917816.00
08/24/2016 14:30,2,0.664,ACTIVE,212.16,338.44,59.954,1472063403,"201051344001203","219011344069620",26.40,33.30,0,316.50,426.51,17.8,15.3,0.128,533382.5,533382.5,4586,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063435,917817.00
08/24/2016 14:30,2,0.572,ACTIVE,211.48,337.24,59.917,1472063403,"274151322000054","219011344069620",25.84,38.80,0,327.62,402.77,15.0,12.6,0.097,774300.5,774300.5,4540,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063436,917818.00
08/24/2016 14:30,2,0.680,ACTIVE,212.83,339.95,59.949,1472063403,"201051344000867","219011344069620",26.70,32.80,0,317.10,426.81,18.4,15.8,0.128,523396.4,523396.4,4581,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063437,917819.00
08/24/2016 14:30,2,0.617,ACTIVE,212.16,339.65,59.949,1472063403,"201051344001093","219011344069620",26.66,32.40,0,319.21,426.81,16.7,14.2,0.115,530540.3,530540.3,4598,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063438,917820.00
08/24/2016 14:30,2,0.658,ACTIVE,212.38,340.25,59.949,1472063403,"201051344000900","219011344069620",26.84,30.50,0,318.00,427.71,17.9,15.4,0.133,539915.6,539915.6,4593,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063438,917821.00
08/24/2016 14:30,2,0.662,ACTIVE,212.83,340.55,59.917,1472063403,"201051344000648","219011344069620",26.42,31.50,0,316.80,428.91,17.8,15.2,0.128,529240.8,529240.8,4574,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063439,917822.00
08/24/2016 14:30,2,0.658,ACTIVE,212.61,339.95,59.959,1472063403,"201051344000569","219011344069620",27.45,32.00,0,317.10,428.01,18.4,15.8,0.128,540140.1,540140.1,4578,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063440,917823.00
08/24/2016 14:30,2,0.697,ACTIVE,212.61,339.95,59.944,1472063403,"201051344000983","219011344069620",26.98,32.20,0,319.81,428.61,19.1,16.5,0.133,532398.6,532398.6,4574,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063441,917824.00
08/24/2016 14:30,2,0.662,ACTIVE,212.61,340.85,59.991,1472063403,"201051344001158","219011344069620",26.28,33.00,0,316.50,428.31,17.6,15.1,0.137,524648.9,524648.9,4580,0,0,0,L,1122011218,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063442,917825.00
08/24/2016 14:30,2,0.639,ACTIVE,213.06,341.75,59.954,1472063403,"201051344000576","219011344069620",27.17,30.80,0,318.61,428.01,17.6,15.1,0.133,532076.0,532076.0,4584,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063443,917826.00
08/24/2016 14:30,2,0.582,ACTIVE,211.48,338.44,59.944,1472063403,"274151322000087","219011344069620",25.05,46.40,0,327.02,400.96,14.8,12.4,0.088,746708.1,746708.1,4602,0,0,0,L,1151911521,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472063444,917827.00
08/24/2016 14:45,2,2.184,ACTIVE,214.41,356.78,59.944,1472064304,"201051344000645","219011344069620",28.21,29.80,0,332.43,381.12,62.5,58.4,0.517,531596.0,531596.0,4584,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064305,917828.00
08/24/2016 14:45,2,1.932,ACTIVE,211.48,343.55,59.986,1472064304,"274151322000085","219011344069620",27.35,37.30,0,330.63,365.19,53.6,49.8,0.362,774434.0,774434.0,4542,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064306,917829.00
08/24/2016 14:45,2,2.219,ACTIVE,214.19,357.08,59.965,1472064304,"201051344000633","219011344069620",28.25,31.80,0,332.43,382.03,63.5,59.3,0.535,523113.8,523113.8,4579,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064307,917830.00
08/24/2016 14:45,2,2.211,ACTIVE,214.19,357.68,59.965,1472064304,"201051344000469","219011344069620",28.73,28.30,0,330.93,382.33,64.4,60.2,0.552,525480.4,525480.4,4594,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064308,917831.00
08/24/2016 14:45,2,2.160,ACTIVE,212.61,354.37,59.965,1472064304,"201051344000646","219011344069620",28.59,32.80,0,329.13,378.72,62.5,58.4,0.530,526425.8,526425.8,4577,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064309,917832.00
08/24/2016 14:45,2,2.016,ACTIVE,211.70,351.97,59.949,1472064304,"274151322000052","219011344069620",28.19,38.80,0,330.33,366.40,57.5,53.6,0.393,794802.3,794802.3,4539,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064310,917833.00
08/24/2016 14:45,2,2.244,ACTIVE,213.51,355.58,59.975,1472064304,"201051344000585","219011344069620",28.77,32.40,0,330.63,380.82,65.4,61.2,0.535,535759.2,535759.2,4570,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064311,917834.00
08/24/2016 14:45,2,2.150,ACTIVE,212.61,353.77,59.954,1472064304,"201051344001230","219011344069620",28.63,32.40,0,328.52,377.82,62.4,58.3,0.521,529665.5,529665.5,4596,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064312,917835.00
08/24/2016 14:45,2,2.154,ACTIVE,213.51,355.58,60.002,1472064304,"201051344000582","219011344069620",28.59,31.00,0,330.63,380.82,62.5,58.4,0.521,522422.7,522422.7,4573,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064313,917836.00
08/24/2016 14:45,2,2.188,ACTIVE,212.61,353.77,59.970,1472064304,"201051344000955","219011344069620",28.67,32.80,0,329.13,378.42,63.6,59.4,0.535,536147.3,536147.3,4581,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064314,917837.00
08/24/2016 14:45,2,1.352,ACTIVE,211.93,416.29,59.949,1472064304,"274151322000094","219011344069620",38.57,39.00,0,331.23,434.63,52.3,48.5,0.367,651863.6,651863.6,4625,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064314,917838.00
08/24/2016 14:45,2,2.303,ACTIVE,214.19,357.98,59.896,1472064304,"201051344000579","219011344069620",28.73,32.60,0,331.83,383.23,67.0,62.7,0.552,539742.9,539742.9,4585,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064315,917839.00
08/24/2016 14:45,2,2.205,ACTIVE,212.83,354.07,59.970,1472064304,"201051344000890","219011344069620",28.92,33.80,0,330.03,380.52,64.6,60.4,0.535,533397.7,533397.7,4576,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064316,917840.00
08/24/2016 14:45,2,2.211,ACTIVE,213.29,356.18,59.981,1472064304,"201051344000438","219011344069620",28.73,32.60,0,331.23,381.42,64.4,60.2,0.539,534905.8,534905.8,4584,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064317,917841.00
08/24/2016 14:45,2,2.230,ACTIVE,213.06,355.88,59.986,1472064304,"201051344000417","219011344069620",28.43,33.80,0,330.63,380.22,64.2,60.1,0.544,526292.6,526292.6,4578,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064318,917842.00
08/24/2016 14:45,2,2.084,ACTIVE,212.16,355.28,59.949,1472064304,"274151322000083","219011344069620",28.15,38.80,0,330.93,367.00,59.3,55.3,0.433,787602.2,787602.2,4552,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064319,917843.00
08/24/2016 14:45,2,2.217,ACTIVE,212.16,357.68,59.959,1472064304,"274151322000076","219011344069620",28.73,38.00,0,331.23,370.00,64.5,60.3,0.446,840273.5,840273.5,4553,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064320,917844.00
08/24/2016 14:45,2,2.330,ACTIVE,213.74,357.38,59.981,1472064304,"201051344000868","219011344069620",28.86,28.80,0,330.93,383.53,68.1,63.8,0.557,524328.8,524328.8,4583,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064321,917845.00
08/24/2016 14:45,2,2.213,ACTIVE,211.70,356.48,59.975,1472064304,"274151322000095","219011344069620",28.69,38.80,0,330.33,369.10,64.3,60.2,0.442,831783.6,831783.6,4562,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064322,917846.00
08/24/2016 14:45,2,2.336,ACTIVE,214.19,354.67,59.970,1472064304,"201051344000988","219011344069620",18.98,29.80,0,331.53,372.41,45.0,41.5,0.371,516248.8,516248.8,4600,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064323,917847.00
08/24/2016 14:45,2,2.332,ACTIVE,213.06,356.18,59.965,1472064304,"201051344001025","219011344069620",28.88,32.40,0,330.63,383.53,68.2,63.9,0.557,534634.1,534634.1,4579,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064324,917848.00
08/24/2016 14:45,2,2.348,ACTIVE,214.41,358.28,59.954,1472064304,"201051344000458","219011344069620",28.98,30.80,0,331.83,385.93,68.9,64.6,0.601,531695.8,531695.8,4579,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064325,917849.00
08/24/2016 14:45,2,2.404,ACTIVE,214.87,361.59,59.933,1472064304,"201051344000853","219011344069620",28.69,30.00,0,333.33,389.84,69.9,65.5,0.588,530897.2,530897.2,4580,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064326,917850.00
08/24/2016 14:45,2,2.283,ACTIVE,213.29,356.48,59.991,1472064304,"201051344000685","219011344069620",28.82,31.80,0,330.93,382.03,66.7,62.4,0.583,534157.5,534157.5,4592,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064327,917851.00
08/24/2016 14:45,2,2.320,ACTIVE,213.29,356.48,59.986,1472064304,"201051344000917","219011344069620",28.78,31.50,0,330.63,382.33,67.7,63.4,0.570,531124.6,531124.6,4599,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064327,917852.00
08/24/2016 14:45,2,2.314,ACTIVE,213.06,356.48,60.034,1472064304,"201051344001145","219011344069620",28.92,31.30,0,331.83,382.93,67.8,63.5,0.561,536322.9,536322.9,4596,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064328,917853.00
08/24/2016 14:45,2,2.352,ACTIVE,213.51,357.98,59.991,1472064304,"201051344000651","219011344069620",28.80,31.80,0,331.23,384.13,68.7,64.3,0.561,529217.0,529217.0,4576,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064329,917854.00
08/24/2016 14:45,2,2.131,ACTIVE,211.48,357.38,59.975,1472064304,"274151322000088","219011344069620",27.73,37.00,0,330.33,367.90,59.9,55.8,0.402,758590.2,758590.2,4547,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064330,917855.00
08/24/2016 14:45,2,1.498,ACTIVE,212.61,418.09,59.965,1472064304,"274151322000068","219011344069620",38.53,39.30,0,331.83,433.42,58.1,54.2,0.398,652148.2,652148.2,4618,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064331,917856.00
08/24/2016 14:45,2,2.432,ACTIVE,213.06,357.08,60.007,1472064304,"201051344001135","219011344069620",28.53,31.80,0,330.63,384.13,70.3,65.9,0.583,525372.2,525372.2,4574,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064332,917857.00
08/24/2016 14:45,2,2.475,ACTIVE,213.51,357.68,59.975,1472064304,"201051344000594","219011344069620",28.71,33.50,0,330.63,385.93,72.0,67.6,0.597,536095.4,536095.4,4580,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064333,917858.00
08/24/2016 14:45,2,2.418,ACTIVE,213.51,357.38,59.975,1472064304,"201051344001203","219011344069620",29.02,32.20,0,330.33,385.63,71.1,66.7,0.601,533391.6,533391.6,4587,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064334,917859.00
08/24/2016 14:45,2,2.242,ACTIVE,211.93,345.66,59.975,1472064304,"274151322000054","219011344069620",27.55,37.30,0,330.33,370.00,62.6,58.5,0.438,774308.5,774308.5,4541,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064335,917860.00
08/24/2016 14:45,2,2.523,ACTIVE,214.19,357.98,59.970,1472064304,"201051344000867","219011344069620",28.84,30.80,0,331.23,387.44,73.7,69.2,0.601,523405.8,523405.8,4582,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064336,917861.00
08/24/2016 14:45,2,2.404,ACTIVE,213.51,357.98,59.996,1472064304,"201051344001093","219011344069620",29.00,31.50,0,331.23,384.73,70.7,66.3,0.579,530549.3,530549.3,4599,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064337,917862.00
08/24/2016 14:45,2,2.520,ACTIVE,214.19,360.08,59.938,1472064304,"201051344000900","219011344069620",29.26,28.80,0,331.53,388.64,74.7,70.1,0.614,539924.9,539924.9,4594,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064338,917863.00
08/24/2016 14:45,2,2.520,ACTIVE,214.64,360.08,59.901,1472064304,"201051344000648","219011344069620",28.67,29.50,0,332.13,388.64,73.2,68.7,0.610,529250.0,529250.0,4575,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064339,917864.00
08/24/2016 14:45,2,2.547,ACTIVE,214.64,361.29,59.975,1472064304,"201051344000569","219011344069620",29.10,30.00,0,331.53,389.24,75.0,70.5,0.628,540149.5,540149.5,4579,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064339,917865.00
08/24/2016 14:45,2,2.600,ACTIVE,214.64,360.08,59.912,1472064304,"201051344000983","219011344069620",29.00,30.30,0,331.23,389.84,76.3,71.8,0.641,532408.1,532408.1,4575,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064340,917866.00
08/24/2016 14:45,2,2.570,ACTIVE,214.64,359.78,59.975,1472064304,"201051344001158","219011344069620",28.75,31.30,0,331.83,389.54,74.8,70.3,0.632,524658.2,524658.2,4581,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064341,917867.00
08/24/2016 14:45,2,2.607,ACTIVE,215.09,362.19,59.981,1472064304,"201051344000576","219011344069620",28.53,29.00,0,332.43,394.65,75.3,70.8,0.632,532085.2,532085.2,4585,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064342,917868.00
08/24/2016 14:45,2,2.295,ACTIVE,212.38,354.97,59.959,1472064304,"274151322000087","219011344069620",27.75,44.30,0,329.43,369.10,64.5,60.3,0.402,746716.0,746716.0,4603,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472064343,917869.00
08/24/2016 15:00,2,3.184,ACTIVE,214.87,349.26,59.965,1472065203,"201051344000645","219011344069620",28.57,31.00,0,318.00,394.65,92.1,87.0,0.429,531615.3,531615.3,4585,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065204,917870.00
08/24/2016 15:00,2,2.953,ACTIVE,211.48,347.76,59.986,1472065203,"274151322000085","219011344069620",27.33,38.00,0,327.92,377.82,81.8,77.0,0.314,774451.0,774451.0,4543,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065205,917871.00
08/24/2016 15:00,2,3.174,ACTIVE,214.64,350.17,59.959,1472065203,"201051344000633","219011344069620",28.75,32.40,0,318.91,393.45,92.4,87.2,0.442,523133.2,523133.2,4580,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065206,917872.00
08/24/2016 15:00,2,3.217,ACTIVE,214.87,350.17,59.959,1472065203,"201051344000469","219011344069620",28.61,29.30,0,316.20,394.65,93.2,88.0,0.455,525499.9,525499.9,4595,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065207,917873.00
08/24/2016 15:00,2,3.176,ACTIVE,213.29,348.06,59.996,1472065203,"201051344000646","219011344069620",28.39,33.80,0,317.70,390.74,91.4,86.3,0.442,526444.9,526444.9,4578,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065208,917874.00
08/24/2016 15:00,2,3.027,ACTIVE,211.48,339.95,59.954,1472065203,"274151322000052","219011344069620",28.13,40.00,0,326.72,377.82,86.2,81.3,0.336,794820.2,794820.2,4540,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065209,917875.00
08/24/2016 15:00,2,3.234,ACTIVE,214.19,348.66,59.959,1472065203,"201051344000585","219011344069620",28.69,33.30,0,318.00,391.04,94.0,88.8,0.433,535778.9,535778.9,4571,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065210,917876.00
08/24/2016 15:00,2,3.088,ACTIVE,213.29,346.56,59.954,1472065203,"201051344001230","219011344069620",28.77,33.30,0,317.40,389.84,90.1,85.0,0.420,529684.4,529684.4,4597,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065210,917877.00
08/24/2016 15:00,2,3.109,ACTIVE,214.19,349.26,59.970,1472065203,"201051344000582","219011344069620",28.67,32.20,0,317.10,391.94,90.3,85.2,0.424,522441.5,522441.5,4574,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065211,917878.00
08/24/2016 15:00,2,3.152,ACTIVE,213.29,346.86,59.965,1472065203,"201051344000955","219011344069620",28.69,33.50,0,318.61,390.14,91.6,86.5,0.433,536166.5,536166.5,4582,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065212,917879.00
08/24/2016 15:00,2,2.041,ACTIVE,211.70,417.19,59.959,1472065203,"274151322000094","219011344069620",37.87,39.30,0,388.34,449.35,77.4,72.8,0.539,651879.6,651879.6,4626,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065213,917880.00
08/24/2016 15:00,2,3.172,ACTIVE,214.87,349.86,59.965,1472065203,"201051344000579","219011344069620",29.12,33.30,0,321.31,396.15,93.5,88.3,0.438,539762.5,539762.5,4586,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065214,917881.00
08/24/2016 15:00,2,3.154,ACTIVE,213.29,346.86,59.965,1472065203,"201051344000890","219011344069620",28.69,34.80,0,319.21,390.44,91.7,86.6,0.424,533416.9,533416.9,4577,0,0,0,L,1122011218,0,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065215,917882.00
08/24/2016 15:00,2,3.137,ACTIVE,213.74,347.76,59.959,1472065203,"201051344000438","219011344069620",28.80,33.30,0,317.70,391.94,91.6,86.5,0.433,534925.0,534925.0,4585,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065216,917883.00
08/24/2016 15:00,2,3.129,ACTIVE,213.51,346.86,59.965,1472065203,"201051344000417","219011344069620",28.63,35.00,0,318.91,390.74,90.7,85.6,0.433,526311.5,526311.5,4579,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065217,917884.00
08/24/2016 15:00,2,3.010,ACTIVE,211.48,350.77,59.975,1472065203,"274151322000083","219011344069620",28.15,40.40,0,327.62,378.12,85.8,80.9,0.349,787620.0,787620.0,4553,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065218,917885.00
08/24/2016 15:00,2,3.180,ACTIVE,212.16,341.45,59.959,1472065203,"274151322000076","219011344069620",28.92,40.00,0,328.52,378.42,93.1,87.9,0.362,840292.8,840292.8,4554,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065219,917886.00
08/24/2016 15:00,2,3.225,ACTIVE,214.19,348.96,59.975,1472065203,"201051344000868","219011344069620",28.73,30.30,0,317.40,391.94,93.8,88.7,0.433,524348.4,524348.4,4584,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065219,917887.00
08/24/2016 15:00,2,3.127,ACTIVE,211.48,341.75,59.970,1472065203,"274151322000095","219011344069620",29.04,40.20,0,327.32,377.52,92.0,86.8,0.349,831802.6,831802.6,4563,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065221,917888.00
08/24/2016 15:00,2,3.275,ACTIVE,214.87,356.48,59.975,1472065203,"201051344000988","219011344069620",18.55,29.30,0,318.30,397.96,61.6,57.5,0.521,516261.4,516261.4,4601,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065222,917889.00
08/24/2016 15:00,2,3.240,ACTIVE,213.74,347.76,59.970,1472065203,"201051344001025","219011344069620",28.63,33.00,0,315.90,391.94,94.0,88.8,0.429,534653.7,534653.7,4580,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065222,917890.00
08/24/2016 15:00,2,3.217,ACTIVE,214.87,349.56,59.975,1472065203,"201051344000458","219011344069620",28.78,32.00,0,317.70,395.55,93.8,88.6,0.451,531715.3,531715.3,4580,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065223,917891.00
08/24/2016 15:00,2,3.229,ACTIVE,215.32,351.67,59.970,1472065203,"201051344000853","219011344069620",28.90,31.00,0,319.81,399.16,94.6,89.4,0.451,530916.8,530916.8,4581,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065224,917892.00
08/24/2016 15:00,2,3.191,ACTIVE,213.29,347.76,59.970,1472065203,"201051344000685","219011344069620",28.33,32.60,0,318.30,390.74,91.6,86.5,0.446,534176.5,534176.5,4593,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065225,917893.00
08/24/2016 15:00,2,3.154,ACTIVE,213.96,347.46,59.965,1472065203,"201051344000917","219011344069620",28.65,32.40,0,319.81,390.74,91.5,86.4,0.433,531143.7,531143.7,4600,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065226,917894.00
08/24/2016 15:00,2,3.143,ACTIVE,213.51,347.46,59.954,1472065203,"201051344001145","219011344069620",28.73,31.50,0,318.61,390.74,91.4,86.3,0.415,536342.1,536342.1,4597,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065227,917895.00
08/24/2016 15:00,2,3.174,ACTIVE,214.19,348.06,59.970,1472065203,"201051344000651","219011344069620",28.94,32.00,0,317.40,393.15,93.1,87.9,0.438,529236.3,529236.3,4577,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065228,917896.00
08/24/2016 15:00,2,2.986,ACTIVE,211.03,351.07,59.959,1472065203,"274151322000088","219011344069620",27.53,37.30,0,327.92,377.22,83.3,78.5,0.309,758607.3,758607.3,4548,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065229,917897.00
08/24/2016 15:00,2,2.053,ACTIVE,212.16,413.59,59.975,1472065203,"274151322000068","219011344069620",38.80,39.50,0,389.84,449.35,80.0,75.3,0.305,652164.6,652164.6,4619,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065230,917898.00
08/24/2016 15:00,2,3.244,ACTIVE,213.74,347.16,59.986,1472065203,"201051344001135","219011344069620",28.49,32.60,0,317.40,390.44,93.6,88.4,0.433,525391.6,525391.6,4575,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065231,917899.00
08/24/2016 15:00,2,3.246,ACTIVE,213.74,348.36,60.002,1472065203,"201051344000594","219011344069620",28.75,35.00,0,317.70,392.55,94.5,89.3,0.442,536115.0,536115.0,4581,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065232,917900.00
08/24/2016 15:00,2,3.242,ACTIVE,213.96,347.76,59.970,1472065203,"201051344001203","219011344069620",28.65,33.80,0,316.80,392.25,94.1,88.9,0.446,533411.2,533411.2,4588,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065233,917901.00
08/24/2016 15:00,2,3.016,ACTIVE,211.48,345.96,59.965,1472065203,"274151322000054","219011344069620",27.83,37.30,0,326.12,378.12,85.0,80.1,0.327,774325.9,774325.9,4542,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065234,917902.00
08/24/2016 15:00,2,3.297,ACTIVE,214.41,348.96,59.965,1472065203,"201051344000867","219011344069620",28.45,32.40,0,319.51,391.64,95.1,89.8,0.433,523425.5,523425.5,4583,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065235,917903.00
08/24/2016 15:00,2,3.160,ACTIVE,213.96,348.36,59.954,1472065203,"201051344001093","219011344069620",28.78,32.20,0,318.00,391.64,92.2,87.0,0.420,530568.4,530568.4,4600,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065236,917904.00
08/24/2016 15:00,2,3.264,ACTIVE,214.41,348.96,59.975,1472065203,"201051344000900","219011344069620",29.04,29.80,0,318.30,395.55,96.0,90.7,0.442,539944.7,539944.7,4595,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065237,917905.00
08/24/2016 15:00,2,3.229,ACTIVE,214.87,349.86,59.975,1472065203,"201051344000648","219011344069620",28.61,31.00,0,316.50,394.65,93.5,88.4,0.446,529269.3,529269.3,4576,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065238,917906.00
08/24/2016 15:00,2,3.227,ACTIVE,214.64,351.07,59.965,1472065203,"201051344000569","219011344069620",29.08,31.30,0,317.40,392.85,95.1,89.8,0.451,540169.2,540169.2,4580,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065238,917907.00
08/24/2016 15:00,2,3.252,ACTIVE,214.87,349.86,59.970,1472065203,"201051344000983","219011344069620",29.16,31.50,0,317.70,392.85,96.2,90.9,0.455,532428.1,532428.1,4576,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065239,917908.00
08/24/2016 15:00,2,3.273,ACTIVE,214.87,350.17,59.938,1472065203,"201051344001158","219011344069620",28.35,32.00,0,317.10,392.55,94.0,88.8,0.455,524677.7,524677.7,4582,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065240,917909.00
08/24/2016 15:00,2,3.217,ACTIVE,215.09,351.07,59.954,1472065203,"201051344000576","219011344069620",29.00,30.00,0,318.91,397.05,94.5,89.3,0.446,532104.7,532104.7,4586,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065241,917910.00
08/24/2016 15:00,2,3.016,ACTIVE,211.70,345.06,59.965,1472065203,"274151322000087","219011344069620",27.33,46.00,0,328.22,375.41,83.5,78.6,0.292,746733.2,746733.2,4604,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472065242,917911.00
08/24/2016 15:15,2,3.314,ACTIVE,215.09,350.77,59.938,1472066103,"201051344000645","219011344069620",28.63,32.20,0,334.84,427.41,96.2,90.9,0.451,531642.0,531642.0,4586,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066104,917912.00
08/24/2016 15:15,2,3.080,ACTIVE,211.70,350.77,59.965,1472066103,"274151322000085","219011344069620",27.27,39.30,0,327.92,400.06,85.0,80.2,0.323,774474.4,774474.4,4544,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066105,917913.00
08/24/2016 15:15,2,3.367,ACTIVE,214.64,351.07,59.965,1472066103,"201051344000633","219011344069620",28.29,33.80,0,333.33,422.30,96.4,91.1,0.455,523160.0,523160.0,4581,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066106,917914.00
08/24/2016 15:15,2,3.375,ACTIVE,215.09,350.77,59.970,1472066103,"201051344000469","219011344069620",28.57,30.30,0,333.93,428.01,97.6,92.3,0.473,525527.0,525527.0,4596,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066107,917915.00
08/24/2016 15:15,2,3.334,ACTIVE,213.06,347.76,59.933,1472066103,"201051344000646","219011344069620",28.45,35.20,0,330.93,423.50,96.0,90.7,0.460,526471.6,526471.6,4579,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066107,917916.00
08/24/2016 15:15,2,3.203,ACTIVE,211.48,351.07,59.944,1472066103,"274151322000052","219011344069620",27.83,42.50,0,328.52,399.76,90.3,85.2,0.354,794845.1,794845.1,4541,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066108,917917.00
08/24/2016 15:15,2,3.418,ACTIVE,213.96,348.96,59.981,1472066103,"201051344000585","219011344069620",28.45,34.30,0,331.23,424.11,98.5,93.1,0.468,535806.2,535806.2,4572,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066109,917918.00
08/24/2016 15:15,2,3.236,ACTIVE,213.06,346.26,59.922,1472066103,"201051344001230","219011344069620",28.49,34.00,0,330.93,422.00,93.3,88.2,0.442,529710.4,529710.4,4598,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066110,917919.00
08/24/2016 15:15,2,3.297,ACTIVE,214.19,348.96,59.965,1472066103,"201051344000582","219011344069620",28.23,33.30,0,329.13,423.20,94.2,89.0,0.446,522467.8,522467.8,4575,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066111,917920.00
08/24/2016 15:15,2,3.299,ACTIVE,213.06,347.16,59.970,1472066103,"201051344000955","219011344069620",28.61,35.40,0,332.13,423.20,95.6,90.3,0.460,536193.0,536193.0,4583,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066112,917921.00
08/24/2016 15:15,2,2.088,ALERT,211.70,410.28,59.965,1472066103,"274151322000094","219011344069620",38.45,42.30,0,297.87,514.28,81.4,76.6,0.314,651901.8,651901.8,4627,0,0,0,L,1151911521,0,120.88,122.46,0400,37,0,0,0,0,0,0,122,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066114,917922.00
08/24/2016 15:15,2,3.389,ACTIVE,215.09,350.77,59.922,1472066103,"201051344000579","219011344069620",28.21,35.00,0,334.84,428.31,96.9,91.6,0.455,539789.6,539789.6,4587,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066115,917923.00
08/24/2016 15:15,2,3.334,ACTIVE,213.06,347.16,59.928,1472066103,"201051344000890","219011344069620",28.19,35.80,0,330.03,423.81,95.3,90.0,0.438,533443.4,533443.4,4578,0,0,0,L,1122011218,0,122.46,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066116,917924.00
08/24/2016 15:15,2,3.346,ACTIVE,213.74,347.46,59.970,1472066103,"201051344000438","219011344069620",28.01,35.40,0,327.62,422.60,94.9,89.7,0.455,534951.5,534951.5,4586,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066116,917925.00
08/24/2016 15:15,2,3.230,ACTIVE,213.51,347.76,59.922,1472066103,"201051344000417","219011344069620",28.61,36.30,0,331.83,423.81,93.7,88.5,0.451,526337.8,526337.8,4580,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066117,917926.00
08/24/2016 15:15,2,3.152,ACTIVE,211.25,340.55,59.944,1472066103,"274151322000083","219011344069620",27.91,43.80,0,329.13,400.36,89.1,84.1,0.367,787644.7,787644.7,4554,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066118,917927.00
08/24/2016 15:15,2,3.344,ACTIVE,212.16,349.56,59.954,1472066103,"274151322000076","219011344069620",28.45,42.50,0,328.82,401.56,96.3,91.0,0.376,840319.6,840319.6,4555,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066119,917928.00
08/24/2016 15:15,2,3.371,ACTIVE,214.19,350.17,59.965,1472066103,"201051344000868","219011344069620",28.29,31.30,0,327.62,422.60,96.5,91.2,0.464,524375.4,524375.4,4585,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066120,917929.00
08/24/2016 15:15,2,3.299,ACTIVE,211.25,342.35,59.938,1472066103,"274151322000095","219011344069620",28.51,43.20,0,327.62,402.46,95.2,90.0,0.367,831829.1,831829.1,4564,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066121,917930.00
08/24/2016 15:15,2,3.381,ACTIVE,214.87,357.08,59.938,1472066103,"201051344000988","219011344069620",18.43,29.50,0,318.30,409.98,63.1,59.0,0.544,516279.1,516279.1,4602,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066122,917931.00
08/24/2016 15:15,2,3.361,ACTIVE,213.74,347.16,59.970,1472066103,"201051344001025","219011344069620",28.45,34.80,0,332.43,422.30,96.8,91.5,0.451,534680.8,534680.8,4581,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066123,917932.00
08/24/2016 15:15,2,3.320,ACTIVE,215.09,349.56,59.922,1472066103,"201051344000458","219011344069620",28.57,33.30,0,333.33,427.11,96.2,90.9,0.468,531742.3,531742.3,4581,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066124,917933.00
08/24/2016 15:15,2,3.326,ACTIVE,215.54,351.67,59.954,1472066103,"201051344000853","219011344069620",28.65,32.20,0,337.84,428.91,96.5,91.2,0.455,530944.0,530944.0,4582,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066125,917934.00
08/24/2016 15:15,2,3.246,ACTIVE,213.51,348.06,59.928,1472066103,"201051344000685","219011344069620",28.55,34.30,0,332.43,422.90,93.9,88.7,0.460,534203.0,534203.0,4594,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066126,917935.00
08/24/2016 15:15,2,3.225,ACTIVE,213.96,348.96,59.944,1472066103,"201051344000917","219011344069620",28.43,34.00,0,330.93,424.41,92.9,87.7,0.438,531169.9,531169.9,4601,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066127,917936.00
08/24/2016 15:15,2,3.217,ACTIVE,213.51,347.76,59.922,1472066103,"201051344001145","219011344069620",28.49,32.80,0,331.83,422.00,92.9,87.7,0.442,536368.2,536368.2,4598,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066128,917937.00
08/24/2016 15:15,2,3.311,ACTIVE,214.19,348.96,59.954,1472066103,"201051344000651","219011344069620",28.33,33.30,0,330.33,422.00,95.0,89.8,0.446,529263.1,529263.1,4578,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066129,917938.00
08/24/2016 15:15,2,3.061,ACTIVE,211.25,351.67,59.959,1472066103,"274151322000088","219011344069620",27.19,39.00,0,327.62,400.36,84.3,79.5,0.314,758631.0,758631.0,4549,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066129,917939.00
08/24/2016 15:15,2,2.082,ALERT,212.16,418.09,59.938,1472066103,"274151322000068","219011344069620",38.37,42.30,0,386.23,510.67,81.3,76.5,0.309,652187.0,652187.0,4620,0,0,0,L,1151911521,0,121.78,122.46,0001,38,0,0,0,0,0,0,1,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066131,917940.00
08/24/2016 15:15,2,3.301,ACTIVE,213.74,347.76,59.928,1472066103,"201051344001135","219011344069620",28.37,33.50,0,326.72,422.60,94.8,89.6,0.442,525418.5,525418.5,4576,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066132,917941.00
08/24/2016 15:15,2,3.318,ACTIVE,214.19,349.26,59.928,1472066103,"201051344000594","219011344069620",28.33,36.80,0,332.43,423.20,95.3,90.1,0.438,536142.1,536142.1,4582,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066133,917942.00
08/24/2016 15:15,2,3.320,ACTIVE,214.19,347.76,59.975,1472066103,"201051344001203","219011344069620",28.19,34.80,0,332.73,422.30,94.7,89.5,0.451,533438.0,533438.0,4589,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066134,917943.00
08/24/2016 15:15,2,3.082,ACTIVE,211.93,351.97,59.959,1472066103,"274151322000054","219011344069620",27.35,40.00,0,326.12,401.26,85.3,80.5,0.323,774350.0,774350.0,4543,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066135,917944.00
08/24/2016 15:15,2,3.328,ACTIVE,214.87,349.56,59.970,1472066103,"201051344000867","219011344069620",28.21,33.00,0,332.13,422.60,95.2,89.9,0.438,523452.6,523452.6,4584,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066136,917945.00
08/24/2016 15:15,2,3.145,ACTIVE,214.19,348.06,59.970,1472066103,"201051344001093","219011344069620",28.75,33.50,0,331.53,422.30,91.6,86.5,0.415,530594.5,530594.5,4601,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066137,917946.00
08/24/2016 15:15,2,3.260,ACTIVE,215.54,351.67,59.944,1472066103,"201051344000900","219011344069620",28.94,31.30,0,333.63,427.71,95.6,90.3,0.438,539972.1,539972.1,4596,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066138,917947.00
