ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 15:15,2,3.252,ACTIVE,215.54,351.37,59.954,1472066103,"201051344000648","219011344069620",28.29,31.80,0,334.84,429.22,93.1,87.9,0.433,529295.9,529295.9,4577,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066139,917948.00
08/24/2016 15:15,2,3.266,ACTIVE,215.54,351.07,59.933,1472066103,"201051344000569","219011344069620",28.65,32.60,0,333.93,428.61,94.8,89.6,0.446,540196.3,540196.3,4581,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066140,917949.00
08/24/2016 15:15,2,3.281,ACTIVE,215.77,351.07,59.938,1472066103,"201051344000983","219011344069620",28.75,32.40,0,333.33,429.52,95.5,90.2,0.446,532455.4,532455.4,4577,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066141,917950.00
08/24/2016 15:15,2,3.266,ACTIVE,215.54,350.47,59.944,1472066103,"201051344001158","219011344069620",28.21,32.80,0,334.54,428.61,93.3,88.1,0.442,524704.5,524704.5,4583,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066141,917951.00
08/24/2016 15:15,2,3.193,ACTIVE,215.77,351.97,59.944,1472066103,"201051344000576","219011344069620",28.82,31.30,0,335.14,428.01,93.2,88.1,0.438,532131.5,532131.5,4587,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066142,917952.00
08/24/2016 15:15,2,3.014,ACTIVE,212.38,343.25,59.975,1472066103,"274151322000087","219011344069620",27.15,48.00,0,326.42,399.46,82.8,78.0,0.305,746756.7,746756.7,4605,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472066143,917953.00
08/24/2016 15:30,2,3.301,ALERT,215.77,351.37,59.986,1472067003,"201051344000645","219011344069620",27.77,32.60,0,303.88,524.80,92.8,87.7,0.429,531669.6,531669.6,4587,0,0,0,L,1122011218,0,122.91,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067005,917954.00
08/24/2016 15:30,2,3.066,ACTIVE,212.61,344.76,59.965,1472067003,"274151322000085","219011344069620",26.64,41.30,0,328.82,401.56,82.7,77.9,0.314,774499.2,774499.2,4545,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067006,917955.00
08/24/2016 15:30,2,3.273,ACTIVE,215.32,351.07,60.002,1472067003,"201051344000633","219011344069620",27.85,35.00,0,318.91,429.52,92.4,87.2,0.442,523188.0,523188.0,4582,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067007,917956.00
08/24/2016 15:30,2,3.250,ACTIVE,215.77,350.77,59.986,1472067003,"201051344000469","219011344069620",28.33,31.00,0,318.00,429.52,93.2,88.1,0.451,525555.3,525555.3,4597,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067008,917957.00
08/24/2016 15:30,2,3.234,ALERT,213.96,349.26,60.002,1472067003,"201051344000646","219011344069620",27.91,35.80,0,301.47,526.90,91.4,86.3,0.433,526499.3,526499.3,4580,0,0,0,L,1122011218,0,122.91,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067010,917958.00
08/24/2016 15:30,2,3.088,ACTIVE,212.16,344.45,59.981,1472067003,"274151322000052","219011344069620",27.57,44.50,0,326.12,403.97,86.2,81.2,0.336,794871.5,794871.5,4542,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067011,917959.00
08/24/2016 15:30,2,3.324,ACTIVE,214.87,349.56,59.970,1472067003,"201051344000585","219011344069620",27.91,35.00,0,320.11,426.51,94.0,88.8,0.433,535835.0,535835.0,4573,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067012,917960.00
08/24/2016 15:30,2,3.105,ALERT,213.74,346.56,59.944,1472067003,"201051344001230","219011344069620",28.15,35.20,0,302.07,522.39,88.6,83.6,0.411,529737.6,529737.6,4599,0,0,0,L,1122011218,0,122.68,121.55,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067013,917961.00
08/24/2016 15:30,2,3.170,ACTIVE,214.87,347.76,60.002,1472067003,"201051344000582","219011344069620",27.87,34.30,0,316.50,427.71,89.5,84.4,0.415,522495.4,522495.4,4576,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067014,917962.00
08/24/2016 15:30,2,3.201,ACTIVE,213.96,346.56,60.002,1472067003,"201051344000955","219011344069620",27.85,36.30,0,317.40,423.50,90.4,85.3,0.429,536220.9,536220.9,4584,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067015,917963.00
08/24/2016 15:30,2,2.039,ACTIVE,212.38,415.39,59.975,1472067003,"274151322000094","219011344069620",37.27,43.20,0,385.03,478.21,76.8,72.2,0.544,651925.9,651925.9,4629,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067016,917964.00
08/24/2016 15:30,2,3.260,ALERT,215.32,350.77,59.986,1472067003,"201051344000579","219011344069620",28.03,35.40,0,306.58,525.10,92.6,87.4,0.433,539817.6,539817.6,4588,0,0,0,L,1122011218,0,122.68,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067018,917965.00
08/24/2016 15:30,2,3.219,ACTIVE,213.96,347.46,60.012,1472067003,"201051344000890","219011344069620",27.81,36.80,0,318.91,426.21,90.7,85.6,0.415,533471.3,533471.3,4579,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067019,917966.00
08/24/2016 15:30,2,3.193,ACTIVE,214.41,348.96,60.002,1472067003,"201051344000438","219011344069620",27.99,36.00,0,318.30,423.81,90.5,85.5,0.438,534979.3,534979.3,4587,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067020,917967.00
08/24/2016 15:30,2,3.191,ALERT,214.19,347.76,60.028,1472067003,"201051344000417","219011344069620",27.65,37.80,0,301.47,518.18,89.4,84.4,0.433,526365.0,526365.0,4581,0,0,0,L,1122011218,0,122.68,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067022,917968.00
08/24/2016 15:30,2,3.062,ACTIVE,211.93,345.66,59.959,1472067003,"274151322000083","219011344069620",27.49,44.50,0,325.82,400.96,85.3,80.5,0.345,787671.0,787671.0,4555,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067022,917969.00
08/24/2016 15:30,2,3.248,ALERT,213.06,346.26,59.949,1472067003,"274151322000076","219011344069620",27.95,43.60,0,299.97,526.30,92.0,86.8,0.349,840347.5,840347.5,4556,0,0,0,L,1151911521,0,122.01,122.91,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067024,917970.00
08/24/2016 15:30,2,3.258,ALERT,214.87,349.56,59.944,1472067003,"201051344000868","219011344069620",28.29,32.20,0,304.18,525.10,93.3,88.1,0.429,524403.4,524403.4,4586,0,0,0,L,1122011218,0,122.23,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067026,917971.00
08/24/2016 15:30,2,3.232,ALERT,212.16,353.47,59.949,1472067003,"274151322000095","219011344069620",27.91,44.50,0,300.27,527.20,91.5,86.3,0.354,831856.9,831856.9,4565,0,0,0,L,1151911521,0,122.46,122.01,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067028,917972.00
08/24/2016 15:30,2,3.303,ACTIVE,215.32,356.78,59.944,1472067003,"201051344000988","219011344069620",18.25,30.50,0,317.10,409.08,61.1,57.1,0.526,516297.5,516297.5,4603,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067029,917973.00
08/24/2016 15:30,2,3.273,ALERT,214.41,348.36,59.949,1472067003,"201051344001025","219011344069620",28.17,35.80,0,302.37,518.49,93.4,88.2,0.438,534709.1,534709.1,4582,0,0,0,L,1122011218,0,122.68,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067031,917974.00
08/24/2016 15:30,2,3.273,ACTIVE,215.54,350.77,59.944,1472067003,"201051344000458","219011344069620",28.13,34.30,0,316.50,428.91,93.2,88.1,0.446,531770.6,531770.6,4582,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067032,917975.00
08/24/2016 15:30,2,3.268,ALERT,216.00,352.57,59.965,1472067003,"201051344000853","219011344069620",28.35,32.60,0,304.78,525.40,93.8,88.6,0.442,530972.2,530972.2,4583,0,0,0,L,1122011218,0,123.36,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067033,917976.00
08/24/2016 15:30,2,3.215,ALERT,214.19,347.76,60.002,1472067003,"201051344000685","219011344069620",27.87,34.50,0,301.47,514.58,90.7,85.6,0.438,534230.6,534230.6,4595,0,0,0,L,1122011218,0,123.36,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067035,917977.00
08/24/2016 15:30,2,3.170,ALERT,214.64,348.06,59.975,1472067003,"201051344000917","219011344069620",28.07,34.80,0,301.77,521.79,90.2,85.1,0.424,531197.4,531197.4,4602,0,0,0,L,1122011218,0,122.68,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067037,917978.00
08/24/2016 15:30,2,3.172,ALERT,214.19,347.76,59.959,1472067003,"201051344001145","219011344069620",28.01,34.50,0,302.07,523.90,90.0,85.0,0.415,536395.7,536395.7,4599,0,0,0,L,1122011218,0,122.68,121.78,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067039,917979.00
08/24/2016 15:30,2,3.248,ALERT,214.87,349.56,60.002,1472067003,"201051344000651","219011344069620",27.91,34.80,0,302.68,528.10,91.8,86.7,0.442,529291.1,529291.1,4579,0,0,0,L,1122011218,0,123.36,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067041,917980.00
08/24/2016 15:30,2,3.029,ACTIVE,212.16,342.35,59.954,1472067003,"274151322000088","219011344069620",26.54,40.80,0,327.02,401.26,81.5,76.7,0.309,758656.1,758656.1,4550,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067042,917981.00
08/24/2016 15:30,2,2.027,ACTIVE,213.06,421.40,59.959,1472067003,"274151322000068","219011344069620",38.23,43.60,0,367.90,479.11,79.0,74.3,0.552,652211.4,652211.4,4622,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067042,917982.00
08/24/2016 15:30,2,3.270,ACTIVE,214.41,347.46,60.002,1472067003,"201051344001135","219011344069620",27.85,34.80,0,320.11,423.81,92.3,87.2,0.438,525446.7,525446.7,4577,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067043,917983.00
08/24/2016 15:30,2,3.258,ALERT,214.41,350.47,59.986,1472067003,"201051344000594","219011344069620",28.09,37.50,0,303.28,519.69,92.6,87.5,0.433,536170.1,536170.1,4583,0,0,0,L,1122011218,0,122.23,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067045,917984.00
08/24/2016 15:30,2,3.244,ACTIVE,214.87,348.06,59.944,1472067003,"201051344001203","219011344069620",28.21,35.60,0,318.00,425.61,92.7,87.5,0.438,533466.4,533466.4,4590,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067046,917985.00
08/24/2016 15:30,2,3.020,ACTIVE,212.16,348.36,60.012,1472067003,"274151322000054","219011344069620",27.08,40.80,0,323.72,402.16,82.8,77.9,0.318,774375.6,774375.6,4544,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067047,917986.00
08/24/2016 15:30,2,3.264,ALERT,215.09,349.26,59.965,1472067003,"201051344000867","219011344069620",28.19,33.80,0,303.58,522.69,93.2,88.0,0.424,523480.7,523480.7,4585,0,0,0,L,1122011218,0,122.68,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067049,917987.00
08/24/2016 15:30,2,3.105,ALERT,214.64,349.56,60.007,1472067003,"201051344001093","219011344069620",28.45,34.80,0,302.68,523.90,89.4,84.4,0.420,530621.8,530621.8,4602,0,0,0,L,1122011218,0,122.91,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067051,917988.00
08/24/2016 15:30,2,3.295,ACTIVE,215.09,350.47,59.986,1472067003,"201051344000900","219011344069620",28.33,31.80,0,319.51,428.61,94.6,89.4,0.433,540000.8,540000.8,4597,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067051,917989.00
08/24/2016 15:30,2,3.227,ALERT,215.32,350.47,60.007,1472067003,"201051344000648","219011344069620",28.11,32.80,0,303.58,521.79,91.8,86.7,0.433,529323.6,529323.6,4578,0,0,0,L,1122011218,0,122.23,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067053,917990.00
08/24/2016 15:30,2,3.281,ACTIVE,215.32,350.47,59.959,1472067003,"201051344000569","219011344069620",28.27,33.00,0,318.91,428.61,94.0,88.8,0.438,540224.8,540224.8,4582,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067054,917991.00
08/24/2016 15:30,2,3.293,ACTIVE,215.54,350.47,59.954,1472067003,"201051344000983","219011344069620",28.47,33.30,0,320.11,430.42,94.8,89.6,0.446,532484.2,532484.2,4578,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067055,917992.00
08/24/2016 15:30,2,3.285,ACTIVE,215.54,350.47,59.975,1472067003,"201051344001158","219011344069620",27.75,33.30,0,318.00,428.61,92.4,87.2,0.438,524732.7,524732.7,4584,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067056,917993.00
08/24/2016 15:30,2,3.240,ALERT,215.77,351.97,59.996,1472067003,"201051344000576","219011344069620",28.35,32.20,0,304.48,519.99,93.0,87.9,0.438,532159.5,532159.5,4588,0,0,0,L,1122011218,0,122.91,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067058,917994.00
08/24/2016 15:30,2,3.027,ACTIVE,212.38,349.26,59.970,1472067003,"274151322000087","219011344069620",26.64,48.80,0,324.02,403.07,81.6,76.8,0.301,746782.0,746782.0,4606,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067059,917995.00
08/24/2016 15:45,2,7.523,ACTIVE,219.61,368.20,59.954,1472067903,"201051344000645","219011344069620",27.37,35.40,0,320.41,427.11,208.5,199.3,0.946,531712.0,531712.0,4589,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067904,917996.00
08/24/2016 15:45,2,6.883,ACTIVE,214.19,357.08,59.954,1472067903,"274151322000085","219011344069620",25.43,45.30,0,328.22,393.45,177.3,169.2,0.681,774535.5,774535.5,4546,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067905,917997.00
08/24/2016 15:45,2,7.492,ACTIVE,218.71,366.10,59.959,1472067903,"201051344000633","219011344069620",27.43,38.40,0,317.40,426.81,208.1,199.0,0.950,523230.2,523230.2,4583,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067906,917998.00
08/24/2016 15:45,2,7.434,ACTIVE,220.29,368.20,59.944,1472067903,"201051344000469","219011344069620",28.11,33.50,0,318.91,428.31,211.6,202.3,0.999,525598.1,525598.1,4598,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067907,917999.00
08/24/2016 15:45,2,7.408,ACTIVE,217.35,364.29,59.959,1472067903,"201051344000646","219011344069620",27.49,39.00,0,317.10,422.60,206.2,197.1,0.959,526541.1,526541.1,4582,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067908,918000.00
08/24/2016 15:45,2,7.027,ACTIVE,214.19,371.51,59.954,1472067903,"274151322000052","219011344069620",26.88,49.00,0,327.02,396.75,191.1,182.6,0.747,794910.3,794910.3,4543,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067909,918001.00
08/24/2016 15:45,2,7.584,ACTIVE,218.71,366.10,59.944,1472067903,"201051344000585","219011344069620",27.71,38.20,0,319.81,421.70,212.5,203.2,0.986,535878.0,535878.0,4574,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067910,918002.00
08/24/2016 15:45,2,7.377,ACTIVE,217.13,363.09,59.954,1472067903,"201051344001230","219011344069620",27.47,38.80,0,317.10,422.90,205.0,196.0,0.946,529779.2,529779.2,4601,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067911,918003.00
08/24/2016 15:45,2,7.473,ACTIVE,218.93,367.60,59.938,1472067903,"201051344000582","219011344069620",27.23,38.00,0,317.40,422.30,206.1,197.0,0.950,522537.1,522537.1,4577,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067912,918004.00
08/24/2016 15:45,2,7.402,ACTIVE,217.58,362.79,59.954,1472067903,"201051344000955","219011344069620",27.37,39.80,0,317.70,421.40,205.2,196.2,0.950,536262.3,536262.3,4585,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067912,918005.00
08/24/2016 15:45,2,4.799,ACTIVE,214.19,413.89,59.954,1472067903,"274151322000094","219011344069620",37.17,46.60,0,358.28,458.67,181.1,172.9,0.703,651962.3,651962.3,4630,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067913,918006.00
08/24/2016 15:45,2,7.535,ACTIVE,220.06,367.90,59.954,1472067903,"201051344000579","219011344069620",27.23,39.30,0,320.11,427.11,207.8,198.7,0.959,539860.2,539860.2,4590,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067914,918007.00
08/24/2016 15:45,2,7.469,ACTIVE,217.35,364.29,59.959,1472067903,"201051344000890","219011344069620",27.08,40.20,0,318.61,422.60,204.8,195.7,0.946,533513.2,533513.2,4580,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067915,918008.00
08/24/2016 15:45,2,7.352,ACTIVE,218.03,364.59,59.996,1472067903,"201051344000438","219011344069620",27.43,39.30,0,317.40,421.40,204.3,195.3,0.955,535021.0,535021.0,4588,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067916,918009.00
08/24/2016 15:45,2,7.490,ACTIVE,217.58,361.29,59.917,1472067903,"201051344000417","219011344069620",26.94,40.80,0,317.10,422.00,204.5,195.4,0.963,526406.2,526406.2,4583,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067917,918010.00
08/24/2016 15:45,2,7.160,ACTIVE,213.51,373.61,59.954,1472067903,"274151322000083","219011344069620",26.58,49.30,0,327.92,396.45,192.5,183.9,0.782,787710.0,787710.0,4556,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067918,918011.00
08/24/2016 15:45,2,7.605,ACTIVE,214.87,373.61,59.944,1472067903,"274151322000076","219011344069620",27.19,49.80,0,326.12,405.47,209.3,200.1,0.813,840389.6,840389.6,4558,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067919,918012.00
08/24/2016 15:45,2,5.807,ACTIVE,217.35,360.38,59.949,1472067903,"201051344000868","219011344069620",27.65,34.80,0,318.61,427.41,162.2,154.6,0.725,524446.4,524446.4,4588,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067920,918013.00
08/24/2016 15:45,2,7.369,ACTIVE,213.74,354.37,59.944,1472067903,"274151322000095","219011344069620",27.29,49.80,0,326.42,400.66,203.5,194.5,0.778,831899.0,831899.0,4567,0,0,0,L,1151911521,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067921,918014.00
08/24/2016 15:45,2,4.986,ACTIVE,217.58,354.07,59.975,1472067903,"201051344000988","219011344069620",17.89,33.00,0,320.41,402.16,90.5,85.4,0.424,516325.3,516325.3,4604,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067922,918015.00
08/24/2016 15:45,2,4.996,ACTIVE,216.45,355.58,59.959,1472067903,"201051344001025","219011344069620",27.43,39.00,0,318.61,422.30,138.7,132.0,0.623,534752.1,534752.1,4584,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067923,918016.00
08/24/2016 15:45,2,4.734,ACTIVE,217.58,354.97,59.959,1472067903,"201051344000458","219011344069620",27.81,36.80,0,320.11,429.52,133.0,126.5,0.623,531813.6,531813.6,4583,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067923,918017.00
08/24/2016 15:45,2,5.178,ACTIVE,218.03,358.58,59.986,1472067903,"201051344000853","219011344069620",28.49,35.60,0,323.11,429.52,149.5,142.4,0.703,531015.5,531015.5,4585,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067924,918018.00
08/24/2016 15:45,2,5.355,ACTIVE,215.54,356.48,59.981,1472067903,"201051344000685","219011344069620",27.61,38.20,0,316.80,422.30,149.4,142.3,0.716,534272.8,534272.8,4597,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067925,918019.00
08/24/2016 15:45,2,5.162,ACTIVE,216.00,356.48,59.975,1472067903,"201051344000917","219011344069620",26.66,38.00,0,319.21,421.70,139.5,132.7,0.681,531239.6,531239.6,4604,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067926,918020.00
08/24/2016 15:45,2,5.531,ACTIVE,215.54,356.18,59.970,1472067903,"201051344001145","219011344069620",26.42,37.50,0,319.21,421.70,148.6,141.5,0.703,536437.8,536437.8,4601,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067927,918021.00
08/24/2016 15:45,2,4.617,ACTIVE,216.45,354.97,59.981,1472067903,"201051344000651","219011344069620",27.33,38.20,0,318.30,426.81,127.8,121.4,0.588,529333.4,529333.4,4581,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067928,918022.00
08/24/2016 15:45,2,4.395,ACTIVE,212.61,356.78,59.954,1472067903,"274151322000088","219011344069620",26.00,45.00,0,322.21,394.65,115.5,109.5,0.438,758692.9,758692.9,4551,0,0,0,L,1151911521,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067929,918023.00
08/24/2016 15:45,2,2.672,ACTIVE,213.29,412.68,59.954,1472067903,"274151322000068","219011344069620",37.23,48.30,0,378.72,457.47,101.1,95.6,0.393,652248.1,652248.1,4623,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067930,918024.00
08/24/2016 15:45,2,2.941,ACTIVE,214.41,345.96,59.991,1472067903,"201051344001135","219011344069620",27.33,38.20,0,319.51,421.10,81.4,76.6,0.371,525488.8,525488.8,4578,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067931,918025.00
08/24/2016 15:45,2,3.566,ACTIVE,214.64,349.86,59.965,1472067903,"201051344000594","219011344069620",26.98,41.00,0,317.40,422.90,97.5,92.2,0.464,536212.8,536212.8,4585,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067932,918026.00
08/24/2016 15:45,2,3.287,ACTIVE,214.64,347.46,59.922,1472067903,"201051344001203","219011344069620",26.78,38.80,0,318.61,425.31,89.2,84.2,0.424,533509.0,533509.0,4591,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067933,918027.00
08/24/2016 15:45,2,2.695,ACTIVE,212.38,357.38,59.954,1472067903,"274151322000054","219011344069620",25.62,45.50,0,327.02,395.25,69.9,65.6,0.482,774412.9,774412.9,4545,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067934,918028.00
08/24/2016 15:45,2,3.648,ACTIVE,215.32,350.47,59.965,1472067903,"201051344000867","219011344069620",27.43,37.00,0,319.21,426.21,101.4,95.9,0.451,523523.5,523523.5,4587,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067935,918029.00
08/24/2016 15:45,2,3.268,ACTIVE,215.09,349.56,59.996,1472067903,"201051344001093","219011344069620",27.93,37.50,0,320.11,421.10,92.3,87.2,0.420,530663.4,530663.4,4604,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067936,918030.00
08/24/2016 15:45,2,2.688,ACTIVE,213.74,360.08,59.959,1472067903,"201051344000900","219011344069620",27.85,34.50,0,318.30,428.61,75.7,71.1,0.610,540044.4,540044.4,4598,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067937,918031.00
08/24/2016 15:45,2,2.461,ACTIVE,213.74,357.98,59.970,1472067903,"201051344000648","219011344069620",27.31,35.20,0,318.00,427.71,68.0,63.7,0.575,529365.8,529365.8,4580,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067938,918032.00
08/24/2016 15:45,2,2.578,ACTIVE,213.51,358.58,60.007,1472067903,"201051344000569","219011344069620",27.45,35.80,0,318.91,428.91,71.7,67.3,0.605,540267.8,540267.8,4583,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067939,918033.00
08/24/2016 15:45,2,2.627,ACTIVE,213.51,357.98,59.901,1472067903,"201051344000983","219011344069620",27.55,35.80,0,317.10,428.91,73.3,68.8,0.619,532527.4,532527.4,4579,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067940,918034.00
08/24/2016 15:45,2,2.576,ACTIVE,213.74,357.68,59.965,1472067903,"201051344001158","219011344069620",26.86,36.30,0,317.70,427.11,70.1,65.7,0.592,524774.9,524774.9,4585,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067940,918035.00
08/24/2016 15:45,2,3.352,ACTIVE,214.41,354.67,59.949,1472067903,"201051344000576","219011344069620",26.46,34.00,0,321.01,428.61,90.4,85.3,0.446,532202.3,532202.3,4590,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067941,918036.00
08/24/2016 15:45,2,2.205,ACTIVE,211.25,352.57,59.954,1472067903,"274151322000087","219011344069620",24.81,53.00,0,326.72,394.35,55.4,51.5,0.362,746818.6,746818.6,4607,0,0,0,L,1151911521,0,121.55,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472067942,918037.00
08/24/2016 16:00,2,2.789,ACTIVE,215.09,362.19,59.959,1472068804,"201051344000645","219011344069620",27.79,34.30,0,317.70,425.01,78.5,73.8,0.650,531743.2,531743.2,4590,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068805,918038.00
08/24/2016 16:00,2,2.535,ACTIVE,212.16,357.08,59.949,1472068804,"274151322000085","219011344069620",26.64,43.00,0,327.32,391.04,68.4,64.1,0.477,774562.0,774562.0,4547,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068806,918039.00
08/24/2016 16:00,2,2.801,ACTIVE,214.87,361.89,59.949,1472068804,"201051344000633","219011344069620",27.79,37.50,0,318.61,424.71,78.8,74.2,0.681,523261.3,523261.3,4584,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068807,918040.00
08/24/2016 16:00,2,2.768,ACTIVE,215.09,351.37,59.975,1472068804,"201051344000469","219011344069620",28.67,32.00,0,315.30,426.51,80.3,75.6,0.389,525629.7,525629.7,4599,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068808,918041.00
08/24/2016 16:00,2,2.781,ACTIVE,213.29,359.78,60.012,1472068804,"201051344000646","219011344069620",27.85,38.00,0,317.10,419.60,78.5,73.8,0.676,526571.8,526571.8,4583,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068808,918042.00
08/24/2016 16:00,2,2.637,ACTIVE,212.38,360.08,59.959,1472068804,"274151322000052","219011344069620",27.69,46.40,0,326.72,394.65,74.0,69.5,0.513,794938.9,794938.9,4544,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068809,918043.00
08/24/2016 16:00,2,2.869,ACTIVE,214.19,349.86,59.996,1472068804,"201051344000585","219011344069620",28.23,37.50,0,317.40,419.90,82.0,77.2,0.380,535909.8,535909.8,4575,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068810,918044.00
08/24/2016 16:00,2,2.744,ACTIVE,213.06,357.68,59.986,1472068804,"201051344001230","219011344069620",27.81,37.30,0,318.30,420.50,77.3,72.7,0.658,529809.3,529809.3,4602,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068811,918045.00
08/24/2016 16:00,2,2.744,ACTIVE,213.96,360.38,60.023,1472068804,"201051344000582","219011344069620",27.99,36.30,0,316.20,419.90,77.9,73.2,0.654,522567.4,522567.4,4578,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068812,918046.00
08/24/2016 16:00,2,2.771,ACTIVE,213.06,358.88,60.018,1472068804,"201051344000955","219011344069620",28.21,38.20,0,318.61,419.60,79.2,74.5,0.672,536292.7,536292.7,4586,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068813,918047.00
08/24/2016 16:00,2,1.801,ACTIVE,212.38,400.66,59.954,1472068804,"274151322000094","219011344069620",37.17,44.50,0,332.13,452.66,67.3,63.1,0.460,651988.5,651988.5,4631,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068814,918048.00
08/24/2016 16:00,2,2.879,ACTIVE,215.09,348.66,60.023,1472068804,"201051344000579","219011344069620",28.07,38.40,0,319.21,426.21,81.8,77.0,0.384,539891.2,539891.2,4591,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068815,918049.00
08/24/2016 16:00,2,2.812,ACTIVE,213.29,357.68,60.002,1472068804,"201051344000890","219011344069620",28.03,39.50,0,318.30,420.20,79.8,75.1,0.663,533543.4,533543.4,4581,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068816,918050.00
08/24/2016 16:00,2,2.783,ACTIVE,213.96,360.08,59.986,1472068804,"201051344000438","219011344069620",28.21,38.60,0,316.50,419.90,79.5,74.8,0.681,535051.2,535051.2,4589,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068817,918051.00
08/24/2016 16:00,2,2.811,ACTIVE,213.74,360.08,59.928,1472068804,"201051344000417","219011344069620",27.77,39.80,0,318.00,419.00,79.1,74.4,0.676,526436.0,526436.0,4584,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068817,918052.00
08/24/2016 16:00,2,2.686,ACTIVE,211.93,348.36,59.954,1472068804,"274151322000083","219011344069620",27.69,46.80,0,326.12,395.25,75.2,70.7,0.557,787738.1,787738.1,4557,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068818,918053.00
08/24/2016 16:00,2,2.865,ACTIVE,213.29,342.95,59.944,1472068804,"274151322000076","219011344069620",28.17,45.80,0,327.02,397.96,81.7,76.9,0.314,840420.0,840420.0,4559,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068819,918054.00
08/24/2016 16:00,2,2.891,ACTIVE,214.64,349.56,59.981,1472068804,"201051344000868","219011344069620",28.41,32.80,0,316.20,426.21,83.2,78.4,0.384,524477.4,524477.4,4589,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068820,918055.00
08/24/2016 16:00,2,2.848,ACTIVE,212.16,350.77,59.965,1472068804,"274151322000095","219011344069620",28.13,46.60,0,322.21,399.16,81.2,76.4,0.309,831929.2,831929.2,4568,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068821,918056.00
08/24/2016 16:00,2,2.896,ACTIVE,215.32,355.58,59.965,1472068804,"201051344000988","219011344069620",18.53,32.40,0,318.91,401.26,54.3,50.5,0.464,516345.3,516345.3,4605,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068822,918057.00
08/24/2016 16:00,2,2.947,ACTIVE,214.19,346.86,60.007,1472068804,"201051344001025","219011344069620",27.99,38.20,0,318.30,420.20,83.6,78.7,0.384,534783.0,534783.0,4585,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068823,918058.00
08/24/2016 16:00,2,2.928,ACTIVE,215.54,349.86,59.970,1472068804,"201051344000458","219011344069620",28.29,35.00,0,315.60,426.21,83.9,79.1,0.402,531844.5,531844.5,4584,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068824,918059.00
08/24/2016 16:00,2,2.941,ACTIVE,216.22,351.07,59.944,1472068804,"201051344000853","219011344069620",28.47,34.00,0,319.21,426.51,84.8,79.9,0.398,531046.7,531046.7,4586,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068825,918060.00
08/24/2016 16:00,2,2.838,ACTIVE,213.96,348.66,59.970,1472068804,"201051344000685","219011344069620",28.37,37.00,0,316.20,419.90,81.5,76.8,0.407,534302.9,534302.9,4598,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068826,918061.00
08/24/2016 16:00,2,2.879,ACTIVE,214.19,348.06,59.981,1472068804,"201051344000917","219011344069620",28.07,36.80,0,318.00,420.20,81.9,77.1,0.389,531269.6,531269.6,4605,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068827,918062.00
08/24/2016 16:00,2,2.871,ACTIVE,213.96,347.16,60.007,1472068804,"201051344001145","219011344069620",28.19,36.50,0,318.61,420.50,82.0,77.3,0.376,536467.8,536467.8,4602,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068828,918063.00
08/24/2016 16:00,2,2.928,ACTIVE,214.64,347.76,59.981,1472068804,"201051344000651","219011344069620",28.15,36.80,0,316.80,418.70,83.5,78.6,0.393,529363.8,529363.8,4582,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068829,918064.00
08/24/2016 16:00,2,2.727,ACTIVE,212.16,353.17,59.938,1472068804,"274151322000088","219011344069620",26.56,42.80,0,327.02,391.94,73.3,68.8,0.491,758719.0,758719.0,4552,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068830,918065.00
08/24/2016 16:00,2,1.916,ACTIVE,213.29,406.37,59.949,1472068804,"274151322000068","219011344069620",37.11,45.50,0,332.73,452.36,72.0,67.6,0.504,652274.1,652274.1,4624,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068831,918066.00
08/24/2016 16:00,2,2.982,ACTIVE,214.19,346.86,59.981,1472068804,"201051344001135","219011344069620",28.21,36.80,0,316.80,419.00,85.1,80.2,0.398,525519.1,525519.1,4579,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068832,918067.00
08/24/2016 16:00,2,2.963,ACTIVE,214.87,349.86,59.981,1472068804,"201051344000594","219011344069620",28.63,40.20,0,315.60,421.40,86.0,81.0,0.407,536243.3,536243.3,4586,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068832,918068.00
08/24/2016 16:00,2,2.975,ACTIVE,214.64,348.06,59.949,1472068804,"201051344001203","219011344069620",28.53,38.60,0,317.10,420.20,86.0,81.1,0.402,533539.5,533539.5,4592,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068834,918069.00
08/24/2016 16:00,2,2.797,ACTIVE,212.61,356.18,59.970,1472068804,"274151322000054","219011344069620",26.96,42.50,0,326.12,392.55,76.3,71.7,0.539,774439.5,774439.5,4546,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068834,918070.00
08/24/2016 16:00,2,3.096,ACTIVE,215.32,349.56,59.954,1472068804,"201051344000867","219011344069620",27.99,35.60,0,316.20,423.20,87.8,82.8,0.402,523554.2,523554.2,4588,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068835,918071.00
08/24/2016 16:00,2,2.930,ACTIVE,214.64,349.56,60.007,1472068804,"201051344001093","219011344069620",28.39,36.30,0,317.70,419.60,84.2,79.4,0.389,530692.9,530692.9,4605,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068836,918072.00
08/24/2016 16:00,2,3.064,ACTIVE,215.32,350.77,59.975,1472068804,"201051344000900","219011344069620",29.00,33.30,0,315.30,427.41,90.0,85.0,0.411,540075.7,540075.7,4599,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068837,918073.00
08/24/2016 16:00,2,3.066,ACTIVE,215.77,350.47,59.965,1472068804,"201051344000648","219011344069620",28.27,34.50,0,317.40,425.91,87.8,82.8,0.415,529396.0,529396.0,4581,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068838,918074.00
08/24/2016 16:00,2,3.111,ACTIVE,215.77,351.07,59.954,1472068804,"201051344000569","219011344069620",28.61,34.50,0,317.70,427.11,90.2,85.1,0.424,540298.8,540298.8,4584,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068839,918075.00
08/24/2016 16:00,2,3.152,ACTIVE,215.77,351.67,59.954,1472068804,"201051344000983","219011344069620",28.75,34.80,0,318.00,427.11,91.8,86.6,0.433,532558.6,532558.6,4580,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068840,918076.00
08/24/2016 16:00,2,3.104,ACTIVE,215.77,351.07,59.959,1472068804,"201051344001158","219011344069620",28.41,35.40,0,318.00,425.01,89.3,84.3,0.420,524805.3,524805.3,4586,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068841,918077.00
08/24/2016 16:00,2,3.121,ACTIVE,216.00,352.87,59.959,1472068804,"201051344000576","219011344069620",28.73,33.00,0,316.50,426.51,90.8,85.7,0.420,532232.9,532232.9,4591,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068842,918078.00
08/24/2016 16:00,2,2.893,ACTIVE,212.61,360.38,59.981,1472068804,"274151322000087","219011344069620",26.48,50.20,0,327.92,392.25,77.6,73.0,0.513,746844.6,746844.6,4608,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472068843,918079.00
08/24/2016 16:15,2,3.299,ACTIVE,216.00,351.07,59.970,1472069703,"201051344000645","219011344069620",28.23,34.00,0,317.40,428.01,94.4,89.2,0.438,531775.8,531775.8,4591,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069704,918080.00
08/24/2016 16:15,2,3.035,ACTIVE,212.61,345.36,59.954,1472069703,"274151322000085","219011344069620",26.40,43.20,0,327.62,397.05,81.2,76.4,0.309,774590.1,774590.1,4548,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069705,918081.00
08/24/2016 16:15,2,3.283,ACTIVE,215.54,351.37,59.959,1472069703,"201051344000633","219011344069620",28.03,37.80,0,316.80,428.61,93.2,88.0,0.446,523294.0,523294.0,4585,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069706,918082.00
08/24/2016 16:15,2,2.908,ACTIVE,215.54,348.96,59.928,1472069703,"201051344000469","219011344069620",28.47,32.00,0,317.10,428.01,83.6,78.8,0.398,525662.8,525662.8,4600,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069707,918083.00
08/24/2016 16:15,2,3.055,ACTIVE,213.96,348.06,59.975,1472069703,"201051344000646","219011344069620",27.87,37.80,0,314.10,425.61,86.0,81.1,0.407,526604.2,526604.2,4584,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069708,918084.00
08/24/2016 16:15,2,3.035,ACTIVE,211.70,351.67,59.949,1472069703,"274151322000052","219011344069620",27.57,46.80,0,327.92,404.87,84.7,79.8,0.327,794968.9,794968.9,4545,0,0,0,L,1151911521,0,121.10,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069709,918085.00
08/24/2016 16:15,2,2.465,ACTIVE,213.74,357.98,59.870,1472069703,"201051344000585","219011344069620",28.31,37.00,0,318.91,427.11,70.7,66.3,0.592,535943.2,535943.2,4576,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069710,918086.00
08/24/2016 16:15,2,2.299,ACTIVE,212.83,354.37,60.002,1472069703,"201051344001230","219011344069620",27.79,37.30,0,318.30,423.20,64.7,60.5,0.535,529841.2,529841.2,4603,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069711,918087.00
08/24/2016 16:15,2,2.281,ACTIVE,213.74,356.18,59.886,1472069703,"201051344000582","219011344069620",27.49,36.30,0,316.80,428.91,63.5,59.3,0.535,522599.4,522599.4,4579,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069712,918088.00
08/24/2016 16:15,2,2.295,ACTIVE,212.83,354.37,59.996,1472069703,"201051344000955","219011344069620",27.51,38.20,0,316.80,422.90,64.0,59.8,0.544,536324.7,536324.7,4587,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069713,918089.00
08/24/2016 16:15,2,1.422,ACTIVE,211.70,408.18,59.970,1472069703,"274151322000094","219011344069620",37.37,45.00,0,332.43,464.98,54.0,50.2,0.380,652016.1,652016.1,4632,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069714,918090.00
