ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 16:15,2,2.252,ACTIVE,214.19,356.18,59.959,1472069703,"201051344000579","219011344069620",27.87,37.80,0,318.61,427.41,63.5,59.4,0.526,539924.0,539924.0,4592,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069715,918091.00
08/24/2016 16:15,2,2.213,ACTIVE,212.83,352.27,59.986,1472069703,"201051344000890","219011344069620",27.51,39.50,0,318.00,423.81,61.7,57.6,0.504,533575.6,533575.6,4582,0,0,0,L,1122011218,0,122.46,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069716,918092.00
08/24/2016 16:15,2,2.166,ACTIVE,213.51,354.97,59.981,1472069703,"201051344000438","219011344069620",27.83,38.80,0,315.00,423.81,61.0,57.0,0.526,535083.2,535083.2,4590,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069717,918093.00
08/24/2016 16:15,2,2.164,ACTIVE,213.06,354.67,59.859,1472069703,"201051344000417","219011344069620",27.51,39.80,0,318.00,423.20,60.3,56.3,0.513,526467.7,526467.7,4585,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069718,918094.00
08/24/2016 16:15,2,2.072,ACTIVE,211.48,347.16,59.975,1472069703,"274151322000083","219011344069620",27.17,47.30,0,327.62,399.46,57.0,53.1,0.411,787768.1,787768.1,4558,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069718,918095.00
08/24/2016 16:15,2,2.195,ACTIVE,211.93,358.28,59.954,1472069703,"274151322000076","219011344069620",27.71,46.40,0,328.52,407.57,61.5,57.5,0.429,840452.2,840452.2,4560,0,0,0,L,1151911521,0,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069719,918096.00
08/24/2016 16:15,2,2.223,ACTIVE,213.74,355.58,59.975,1472069703,"201051344000868","219011344069620",27.83,33.30,0,316.80,428.61,62.6,58.5,0.517,524510.3,524510.3,4590,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069720,918097.00
08/24/2016 16:15,2,2.166,ACTIVE,211.25,344.76,59.970,1472069703,"274151322000095","219011344069620",27.65,47.80,0,326.72,401.86,60.6,56.6,0.420,831961.4,831961.4,4569,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069721,918098.00
08/24/2016 16:15,2,2.264,ACTIVE,214.19,351.97,59.917,1472069703,"201051344000988","219011344069620",17.89,32.40,0,319.81,405.47,41.1,37.7,0.345,516366.7,516366.7,4606,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069722,918099.00
08/24/2016 16:15,2,2.252,ACTIVE,213.29,354.37,59.970,1472069703,"201051344001025","219011344069620",27.71,38.00,0,315.90,423.50,63.2,59.1,0.513,534815.9,534815.9,4586,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069723,918100.00
08/24/2016 16:15,2,2.256,ACTIVE,214.41,357.38,59.944,1472069703,"201051344000458","219011344069620",27.95,35.00,0,313.80,428.91,63.9,59.7,0.552,531877.5,531877.5,4585,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069724,918101.00
08/24/2016 16:15,2,2.281,ACTIVE,214.87,357.38,59.896,1472069703,"201051344000853","219011344069620",28.01,33.80,0,319.81,432.82,64.8,60.6,0.548,531079.8,531079.8,4587,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069725,918102.00
08/24/2016 16:15,2,2.203,ACTIVE,213.51,355.28,59.981,1472069703,"201051344000685","219011344069620",27.51,37.30,0,315.60,423.81,61.4,57.3,0.548,534335.0,534335.0,4599,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069726,918103.00
08/24/2016 16:15,2,2.172,ACTIVE,213.51,355.28,59.991,1472069703,"201051344000917","219011344069620",28.03,36.80,0,318.00,426.51,61.7,57.7,0.526,531301.8,531301.8,4606,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069727,918104.00
08/24/2016 16:15,2,2.217,ACTIVE,213.06,353.47,59.886,1472069703,"201051344001145","219011344069620",27.63,36.50,0,318.91,423.20,62.0,58.0,0.517,536499.9,536499.9,4603,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069727,918105.00
08/24/2016 16:15,2,2.287,ACTIVE,213.74,356.48,59.986,1472069703,"201051344000651","219011344069620",27.69,36.80,0,317.70,427.71,64.1,59.9,0.539,529396.1,529396.1,4583,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069728,918106.00
08/24/2016 16:15,2,2.119,ACTIVE,211.70,343.25,59.949,1472069703,"274151322000088","219011344069620",26.12,43.00,0,328.82,397.05,56.0,52.1,0.384,758747.2,758747.2,4553,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069729,918107.00
08/24/2016 16:15,2,1.406,ACTIVE,212.38,409.08,59.965,1472069703,"274151322000068","219011344069620",38.13,46.00,0,332.73,459.57,54.3,50.5,0.371,652301.8,652301.8,4625,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069730,918108.00
08/24/2016 16:15,2,2.379,ACTIVE,213.29,355.28,59.981,1472069703,"201051344001135","219011344069620",27.93,36.80,0,318.00,423.20,67.3,63.0,0.561,525551.5,525551.5,4580,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069731,918109.00
08/24/2016 16:15,2,2.422,ACTIVE,213.74,357.08,59.981,1472069703,"201051344000594","219011344069620",27.89,40.00,0,317.10,428.61,68.5,64.1,0.570,536276.0,536276.0,4587,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069732,918110.00
08/24/2016 16:15,2,2.445,ACTIVE,213.51,356.18,60.002,1472069703,"201051344001203","219011344069620",27.61,37.80,0,316.20,425.91,68.4,64.1,0.570,533572.0,533572.0,4593,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069733,918111.00
08/24/2016 16:15,2,2.258,ACTIVE,211.93,350.17,59.986,1472069703,"274151322000054","219011344069620",26.64,42.80,0,327.62,398.86,60.9,56.8,0.415,774468.1,774468.1,4547,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069734,918112.00
08/24/2016 16:15,2,2.617,ACTIVE,214.41,357.38,59.970,1472069703,"201051344000867","219011344069620",27.65,35.60,0,317.40,428.91,73.3,68.9,0.614,523587.0,523587.0,4589,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069735,918113.00
08/24/2016 16:15,2,2.570,ACTIVE,213.96,358.28,60.002,1472069703,"201051344001093","219011344069620",27.63,36.00,0,318.30,427.11,72.0,67.6,0.605,530724.6,530724.6,4606,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069736,918114.00
08/24/2016 16:15,2,2.639,ACTIVE,214.64,355.88,59.901,1472069703,"201051344000900","219011344069620",28.78,33.00,0,318.00,428.01,77.0,72.3,0.632,540109.0,540109.0,4600,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069737,918115.00
08/24/2016 16:15,2,2.631,ACTIVE,214.87,360.69,59.907,1472069703,"201051344000648","219011344069620",27.89,34.30,0,316.50,429.22,74.4,69.9,0.628,529428.3,529428.3,4582,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069738,918116.00
08/24/2016 16:15,2,2.555,ACTIVE,214.64,361.59,59.981,1472069703,"201051344000569","219011344069620",28.49,34.30,0,317.40,428.01,73.7,69.2,0.614,540331.7,540331.7,4585,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069739,918117.00
08/24/2016 16:15,2,2.713,ACTIVE,214.64,360.99,59.928,1472069703,"201051344000983","219011344069620",27.97,34.30,0,318.91,428.31,76.9,72.3,0.650,532591.7,532591.7,4581,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069739,918118.00
08/24/2016 16:15,2,2.705,ACTIVE,214.87,361.59,59.954,1472069703,"201051344001158","219011344069620",27.39,35.00,0,318.61,428.01,75.0,70.5,0.623,524837.7,524837.7,4587,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069740,918119.00
08/24/2016 16:15,2,2.578,ACTIVE,214.87,361.29,60.007,1472069703,"201051344000576","219011344069620",28.19,33.00,0,315.90,428.31,73.5,69.1,0.623,532265.6,532265.6,4592,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069741,918120.00
08/24/2016 16:15,2,2.438,ACTIVE,212.38,345.36,59.986,1472069703,"274151322000087","219011344069620",26.56,50.20,0,327.02,396.75,65.5,61.3,0.424,746872.6,746872.6,4609,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472069742,918121.00
08/24/2016 16:30,2,1.496,ACTIVE,214.19,349.86,59.975,1472070603,"201051344000645","219011344069620",27.55,33.80,0,318.00,418.70,41.8,38.4,0.345,531805.6,531805.6,4592,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070604,918122.00
08/24/2016 16:30,2,1.361,ACTIVE,211.93,348.66,59.970,1472070603,"274151322000085","219011344069620",26.10,42.30,0,327.92,386.23,36.0,32.8,0.239,774616.0,774616.0,4549,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070606,918123.00
08/24/2016 16:30,2,1.527,ACTIVE,213.96,351.67,59.965,1472070603,"201051344000633","219011344069620",27.27,36.80,0,317.70,418.09,42.2,38.9,0.349,523323.8,523323.8,4586,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070607,918124.00
08/24/2016 16:30,2,1.527,ACTIVE,213.96,350.47,59.975,1472070603,"201051344000469","219011344069620",27.95,31.30,0,317.40,419.90,43.3,39.8,0.371,525693.0,525693.0,4601,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070608,918125.00
08/24/2016 16:30,2,1.529,ACTIVE,212.83,348.36,59.970,1472070603,"201051344000646","219011344069620",27.61,37.00,0,317.70,413.89,42.8,39.3,0.354,526634.0,526634.0,4585,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070608,918126.00
08/24/2016 16:30,2,1.465,ACTIVE,211.70,347.76,59.965,1472070603,"274151322000052","219011344069620",26.88,45.80,0,328.22,389.24,39.9,36.6,0.270,794996.7,794996.7,4546,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070609,918127.00
08/24/2016 16:30,2,1.625,ACTIVE,213.29,349.26,59.975,1472070603,"201051344000585","219011344069620",27.55,36.00,0,317.10,413.59,45.5,41.9,0.371,535974.1,535974.1,4577,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070610,918128.00
08/24/2016 16:30,2,1.459,ACTIVE,212.83,346.86,59.975,1472070603,"201051344001230","219011344069620",27.47,36.30,0,319.21,413.89,40.6,37.3,0.331,529870.4,529870.4,4604,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070611,918129.00
08/24/2016 16:30,2,1.523,ACTIVE,213.74,349.56,59.970,1472070603,"201051344000582","219011344069620",27.35,35.80,0,317.70,414.19,42.2,38.8,0.358,522628.8,522628.8,4580,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070612,918130.00
08/24/2016 16:30,2,1.562,ACTIVE,212.83,348.06,59.970,1472070603,"201051344000955","219011344069620",27.57,37.50,0,318.00,412.68,43.6,40.2,0.367,536354.1,536354.1,4588,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070613,918131.00
08/24/2016 16:30,2,0.951,ACTIVE,211.70,400.36,59.959,1472070603,"274151322000094","219011344069620",36.80,44.00,0,333.63,452.06,35.4,32.2,0.243,652041.4,652041.4,4633,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070614,918132.00
08/24/2016 16:30,2,1.648,ACTIVE,213.96,351.07,59.912,1472070603,"201051344000579","219011344069620",27.75,37.00,0,320.11,419.90,46.4,42.8,0.376,539954.1,539954.1,4593,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070615,918133.00
08/24/2016 16:30,2,1.547,ACTIVE,212.83,348.36,59.981,1472070603,"201051344000890","219011344069620",28.13,38.60,0,318.61,413.59,44.1,40.7,0.358,533605.1,533605.1,4583,0,0,0,L,1122011218,0,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070616,918134.00
08/24/2016 16:30,2,1.596,ACTIVE,213.29,349.26,59.970,1472070603,"201051344000438","219011344069620",27.71,38.00,0,317.40,412.98,44.8,41.3,0.380,535112.6,535112.6,4591,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070616,918135.00
08/24/2016 16:30,2,1.627,ACTIVE,213.29,350.17,59.959,1472070603,"201051344000417","219011344069620",27.65,39.00,0,316.80,412.68,45.6,42.1,0.380,526496.8,526496.8,4586,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070617,918136.00
08/24/2016 16:30,2,1.541,ACTIVE,211.70,346.56,59.959,1472070603,"274151322000083","219011344069620",27.19,45.80,0,327.62,389.84,42.5,39.1,0.305,787795.8,787795.8,4559,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070618,918137.00
08/24/2016 16:30,2,1.709,ACTIVE,212.16,344.45,59.965,1472070603,"274151322000076","219011344069620",27.73,44.50,0,328.82,392.55,48.0,44.4,0.340,840482.0,840482.0,4561,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070619,918138.00
08/24/2016 16:30,2,2.691,ACTIVE,214.41,357.98,60.023,1472070603,"201051344000868","219011344069620",26.62,32.60,0,317.40,413.59,72.6,68.1,0.601,524540.3,524540.3,4591,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070620,918139.00
08/24/2016 16:30,2,1.812,ACTIVE,211.93,353.77,59.959,1472070603,"274151322000095","219011344069620",28.65,45.80,0,327.62,392.55,52.6,48.8,0.349,831991.1,831991.1,4570,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070621,918140.00
08/24/2016 16:30,2,3.768,ACTIVE,216.00,360.38,59.938,1472070603,"201051344000988","219011344069620",18.81,32.20,0,319.51,397.96,71.7,67.3,0.592,516386.1,516386.1,4607,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070622,918141.00
08/24/2016 16:30,2,4.252,ACTIVE,215.54,351.67,59.944,1472070603,"201051344001025","219011344069620",27.55,37.00,0,317.70,413.89,118.6,112.6,0.521,534846.2,534846.2,4587,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070623,918142.00
08/24/2016 16:30,2,1.969,ACTIVE,214.64,354.67,59.959,1472070603,"201051344000458","219011344069620",28.90,34.50,0,318.91,419.60,57.6,53.7,0.482,531907.6,531907.6,4586,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070624,918143.00
08/24/2016 16:30,2,2.025,ACTIVE,215.09,357.08,59.959,1472070603,"201051344000853","219011344069620",28.41,33.00,0,320.71,420.80,58.3,54.3,0.495,531110.0,531110.0,4588,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070625,918144.00
08/24/2016 16:30,2,2.010,ACTIVE,213.51,352.87,59.954,1472070603,"201051344000685","219011344069620",28.39,36.30,0,315.90,413.29,57.8,53.8,0.495,534364.6,534364.6,4600,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070625,918145.00
08/24/2016 16:30,2,2.104,ACTIVE,213.51,354.07,60.012,1472070603,"201051344000917","219011344069620",27.93,36.00,0,319.81,412.98,59.6,55.6,0.508,531331.4,531331.4,4607,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070626,918146.00
08/24/2016 16:30,2,2.008,ACTIVE,213.51,353.47,59.944,1472070603,"201051344001145","219011344069620",28.13,35.80,0,318.91,414.49,57.2,53.3,0.455,536529.4,536529.4,4604,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070627,918147.00
08/24/2016 16:30,2,1.793,ACTIVE,213.96,352.87,59.970,1472070603,"201051344000651","219011344069620",28.09,36.00,0,318.00,412.68,51.0,47.3,0.424,529426.0,529426.0,4584,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070628,918148.00
08/24/2016 16:30,2,1.674,ACTIVE,211.25,351.97,59.965,1472070603,"274151322000088","219011344069620",26.48,41.80,0,328.52,387.14,44.8,41.3,0.309,758773.1,758773.1,4554,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070629,918149.00
08/24/2016 16:30,2,1.172,ACTIVE,212.61,396.15,59.970,1472070603,"274151322000068","219011344069620",36.08,44.80,0,331.53,456.57,42.9,39.4,0.296,652327.5,652327.5,4626,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070630,918150.00
08/24/2016 16:30,2,1.812,ACTIVE,213.06,350.17,59.959,1472070603,"201051344001135","219011344069620",27.81,36.30,0,317.10,413.29,51.1,47.4,0.420,525581.4,525581.4,4581,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070631,918151.00
08/24/2016 16:30,2,1.785,ACTIVE,213.51,351.37,60.028,1472070603,"201051344000594","219011344069620",28.15,39.30,0,316.80,415.09,51.0,47.3,0.429,536305.8,536305.8,4588,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070632,918152.00
08/24/2016 16:30,2,1.803,ACTIVE,213.51,351.37,59.970,1472070603,"201051344001203","219011344069620",27.85,37.00,0,317.10,413.89,50.9,47.2,0.433,533601.9,533601.9,4594,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070633,918153.00
08/24/2016 16:30,2,1.691,ACTIVE,211.93,344.45,59.965,1472070603,"274151322000054","219011344069620",26.46,41.50,0,327.32,388.34,45.3,41.8,0.314,774494.6,774494.6,4548,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070634,918154.00
08/24/2016 16:30,2,2.043,ACTIVE,214.19,353.77,60.023,1472070603,"201051344000867","219011344069620",27.73,35.20,0,317.40,413.89,57.4,53.5,0.473,523616.9,523616.9,4590,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070635,918155.00
08/24/2016 16:30,2,1.887,ACTIVE,213.51,352.87,59.965,1472070603,"201051344001093","219011344069620",28.25,35.40,0,318.91,412.38,54.0,50.2,0.446,530753.4,530753.4,4607,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070636,918156.00
08/24/2016 16:30,2,2.027,ACTIVE,214.19,355.88,59.975,1472070603,"201051344000900","219011344069620",28.39,32.20,0,318.30,420.20,58.3,54.3,0.477,540139.3,540139.3,4601,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070637,918157.00
08/24/2016 16:30,2,1.980,ACTIVE,214.41,354.37,59.975,1472070603,"201051344000648","219011344069620",27.99,33.80,0,318.61,419.30,56.1,52.3,0.477,529457.7,529457.7,4583,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070638,918158.00
08/24/2016 16:30,2,1.988,ACTIVE,214.19,354.37,59.991,1472070603,"201051344000569","219011344069620",28.29,33.30,0,317.70,419.00,57.0,53.1,0.486,540361.8,540361.8,4586,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070638,918159.00
08/24/2016 16:30,2,2.186,ACTIVE,214.41,356.18,59.949,1472070603,"201051344000983","219011344069620",27.89,33.50,0,318.91,419.60,62.0,57.9,0.530,532622.1,532622.1,4582,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070639,918160.00
08/24/2016 16:30,2,2.350,ACTIVE,214.41,355.88,59.975,1472070603,"201051344001158","219011344069620",27.77,34.30,0,317.40,418.70,66.1,61.9,0.561,524867.3,524867.3,4588,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070640,918161.00
08/24/2016 16:30,2,2.074,ACTIVE,214.87,357.08,59.938,1472070603,"201051344000576","219011344069620",28.49,32.60,0,318.00,419.30,59.8,55.8,0.508,532295.3,532295.3,4593,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070641,918162.00
08/24/2016 16:30,2,2.400,ACTIVE,211.93,344.76,59.959,1472070603,"274151322000087","219011344069620",23.70,49.00,0,328.82,388.04,57.6,53.7,0.380,746898.5,746898.5,4610,0,0,0,L,1151911521,0,121.55,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472070642,918163.00
08/24/2016 16:45,2,1.963,ACTIVE,214.87,355.88,59.991,1472071503,"201051344000645","219011344069620",27.97,32.40,0,319.51,406.97,55.7,51.8,0.455,531826.6,531826.6,4593,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071505,918164.00
08/24/2016 16:45,2,1.777,ACTIVE,211.93,353.47,59.991,1472071503,"274151322000085","219011344069620",27.27,39.80,0,329.13,382.93,49.0,45.4,0.345,774634.3,774634.3,4550,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071506,918165.00
08/24/2016 16:45,2,1.967,ACTIVE,214.64,357.08,59.996,1472071503,"201051344000633","219011344069620",28.17,35.00,0,318.30,407.87,56.1,52.3,0.477,523344.8,523344.8,4587,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071507,918166.00
08/24/2016 16:45,2,1.969,ACTIVE,214.87,356.48,60.049,1472071503,"201051344000469","219011344069620",28.51,29.50,0,317.40,413.29,56.8,52.9,0.491,525714.2,525714.2,4602,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071508,918167.00
08/24/2016 16:45,2,1.973,ACTIVE,213.06,353.77,59.933,1472071503,"201051344000646","219011344069620",28.15,35.00,0,316.80,407.57,56.3,52.4,0.477,526655.1,526655.1,4586,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071509,918168.00
08/24/2016 16:45,2,1.877,ACTIVE,212.38,351.37,60.039,1472071503,"274151322000052","219011344069620",27.77,43.20,0,328.52,385.33,52.8,49.0,0.367,795016.2,795016.2,4547,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071509,918169.00
08/24/2016 16:45,2,2.062,ACTIVE,213.96,354.97,60.007,1472071503,"201051344000585","219011344069620",28.19,34.00,0,318.61,408.18,58.8,54.9,0.486,535996.0,535996.0,4578,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071510,918170.00
08/24/2016 16:45,2,1.881,ACTIVE,213.06,351.97,59.975,1472071503,"201051344001230","219011344069620",28.57,34.50,0,317.70,402.46,54.5,50.6,0.451,529890.8,529890.8,4605,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071511,918171.00
08/24/2016 16:45,2,1.947,ACTIVE,213.96,353.77,60.012,1472071503,"201051344000582","219011344069620",28.07,34.00,0,317.70,408.78,55.3,51.5,0.451,522649.4,522649.4,4581,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071512,918172.00
08/24/2016 16:45,2,1.980,ACTIVE,213.29,352.87,59.959,1472071503,"201051344000955","219011344069620",28.25,35.20,0,317.40,406.37,56.7,52.8,0.477,536375.0,536375.0,4589,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071513,918173.00
08/24/2016 16:45,2,1.232,ACTIVE,212.38,407.27,59.991,1472071503,"274151322000094","219011344069620",38.03,42.00,0,332.73,457.77,47.5,43.9,0.327,652059.0,652059.0,4634,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071514,918174.00
08/24/2016 16:45,2,2.037,ACTIVE,214.64,356.78,59.986,1472071503,"201051344000579","219011344069620",28.47,35.00,0,318.61,408.78,58.8,54.8,0.491,539975.5,539975.5,4594,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071515,918175.00
08/24/2016 16:45,2,1.992,ACTIVE,213.29,351.97,60.018,1472071503,"201051344000890","219011344069620",28.35,36.80,0,319.81,406.67,57.2,53.3,0.468,533626.0,533626.0,4584,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071516,918176.00
08/24/2016 16:45,2,1.975,ACTIVE,213.74,354.07,59.991,1472071503,"201051344000438","219011344069620",28.57,35.80,0,316.80,406.97,57.1,53.2,0.486,535133.5,535133.5,4592,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071517,918177.00
08/24/2016 16:45,2,2.012,ACTIVE,213.51,354.07,59.991,1472071503,"201051344000417","219011344069620",28.05,37.00,0,318.00,406.97,57.1,53.2,0.486,526517.5,526517.5,4587,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071518,918178.00
08/24/2016 16:45,2,1.912,ACTIVE,211.70,349.26,59.975,1472071503,"274151322000083","219011344069620",27.75,43.40,0,326.72,385.63,53.7,49.9,0.393,787815.2,787815.2,4560,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071518,918179.00
08/24/2016 16:45,2,2.039,ACTIVE,212.61,355.88,59.986,1472071503,"274151322000076","219011344069620",28.41,42.00,0,329.13,388.34,58.6,54.7,0.407,840503.0,840503.0,4562,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071519,918180.00
08/24/2016 16:45,2,2.082,ACTIVE,214.19,355.88,59.981,1472071503,"201051344000868","219011344069620",28.51,31.30,0,317.10,407.57,60.1,56.1,0.495,524561.5,524561.5,4592,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071520,918181.00
08/24/2016 16:45,2,2.033,ACTIVE,212.16,349.56,59.991,1472071503,"274151322000095","219011344069620",28.27,43.40,0,328.22,388.64,58.2,54.2,0.389,832012.0,832012.0,4571,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071521,918182.00
08/24/2016 16:45,2,2.137,ACTIVE,214.64,352.87,59.981,1472071503,"201051344000988","219011344069620",18.39,30.80,0,319.21,398.56,39.8,36.5,0.331,516399.8,516399.8,4608,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071522,918183.00
08/24/2016 16:45,2,2.123,ACTIVE,213.74,354.37,59.970,1472071503,"201051344001025","219011344069620",28.55,35.00,0,319.21,409.08,61.4,57.3,0.504,534867.6,534867.6,4588,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071523,918184.00
08/24/2016 16:45,2,2.152,ACTIVE,214.87,357.68,60.007,1472071503,"201051344000458","219011344069620",28.39,32.60,0,317.40,412.38,61.9,57.8,0.530,531928.9,531928.9,4587,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071524,918185.00
08/24/2016 16:45,2,2.172,ACTIVE,215.32,357.68,60.034,1472071503,"201051344000853","219011344069620",28.69,31.50,0,321.61,412.38,63.0,58.9,0.521,531131.4,531131.4,4589,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071525,918186.00
08/24/2016 16:45,2,2.102,ACTIVE,213.74,355.28,59.986,1472071503,"201051344000685","219011344069620",28.39,34.50,0,316.20,406.97,60.5,56.4,0.521,534385.4,534385.4,4601,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071526,918187.00
08/24/2016 16:45,2,2.148,ACTIVE,213.96,355.58,59.944,1472071503,"201051344000917","219011344069620",28.17,34.30,0,318.61,407.57,61.3,57.3,0.521,531352.1,531352.1,4608,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071527,918188.00
08/24/2016 16:45,2,2.150,ACTIVE,213.74,353.77,59.970,1472071503,"201051344001145","219011344069620",28.75,33.80,0,317.70,407.27,62.7,58.6,0.513,536550.2,536550.2,4605,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071528,918189.00
08/24/2016 16:45,2,2.291,ACTIVE,213.96,356.78,60.039,1472071503,"201051344000651","219011344069620",28.23,34.00,0,318.30,406.97,65.5,61.3,0.557,529447.0,529447.0,4585,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071529,918190.00
08/24/2016 16:45,2,2.088,ACTIVE,211.70,347.16,60.023,1472071503,"274151322000088","219011344069620",27.39,39.50,0,327.62,383.83,58.0,54.0,0.389,758791.5,758791.5,4555,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071530,918191.00
08/24/2016 16:45,2,1.477,ACTIVE,212.83,411.18,59.965,1472071503,"274151322000068","219011344069620",37.89,42.50,0,333.93,453.26,56.8,52.9,0.393,652345.4,652345.4,4627,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071531,918192.00
08/24/2016 16:45,2,2.492,ACTIVE,213.74,356.48,59.970,1472071503,"201051344001135","219011344069620",28.41,34.00,0,318.30,407.27,71.7,67.3,0.597,525602.5,525602.5,4582,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071532,918193.00
08/24/2016 16:45,2,2.707,ACTIVE,214.41,361.29,60.028,1472071503,"201051344000594","219011344069620",28.57,37.30,0,317.70,408.48,78.4,73.8,0.654,536327.1,536327.1,4589,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071532,918194.00
08/24/2016 16:45,2,2.723,ACTIVE,214.41,360.38,59.970,1472071503,"201051344001203","219011344069620",28.63,35.00,0,316.80,407.57,79.0,74.4,0.676,533623.1,533623.1,4595,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071533,918195.00
08/24/2016 16:45,2,2.506,ACTIVE,212.83,350.17,59.975,1472071503,"274151322000054","219011344069620",27.69,38.80,0,328.22,384.43,70.4,66.0,0.486,774513.3,774513.3,4549,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071534,918196.00
08/24/2016 16:45,2,3.195,ACTIVE,215.77,351.37,59.970,1472071503,"201051344000867","219011344069620",28.09,33.80,0,318.30,406.67,90.9,85.8,0.420,523638.2,523638.2,4591,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071535,918197.00
08/24/2016 16:45,2,3.055,ACTIVE,215.09,348.66,59.975,1472071503,"201051344001093","219011344069620",28.37,33.50,0,318.30,406.07,87.8,82.8,0.411,530773.8,530773.8,4608,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071536,918198.00
08/24/2016 16:45,2,3.814,ACTIVE,216.67,354.07,59.975,1472071503,"201051344000900","219011344069620",29.14,30.80,0,318.30,411.18,112.5,106.6,0.508,540160.8,540160.8,4602,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071537,918199.00
08/24/2016 16:45,2,3.609,ACTIVE,216.90,353.47,59.986,1472071503,"201051344000648","219011344069620",28.57,32.20,0,317.10,407.87,104.5,98.9,0.495,529478.7,529478.7,4584,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071538,918200.00
08/24/2016 16:45,2,4.223,ACTIVE,217.35,358.28,59.981,1472071503,"201051344000569","219011344069620",29.02,31.80,0,317.70,409.38,124.2,118.0,0.583,540383.3,540383.3,4587,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071539,918201.00
08/24/2016 16:45,2,4.352,ACTIVE,217.58,357.98,59.975,1472071503,"201051344000983","219011344069620",29.52,32.20,0,318.61,411.78,130.3,123.8,0.619,532643.8,532643.8,4583,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071540,918202.00
08/24/2016 16:45,2,4.389,ACTIVE,217.58,357.38,59.975,1472071503,"201051344001158","219011344069620",28.77,32.60,0,318.61,407.87,127.8,121.4,0.597,524888.4,524888.4,4589,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071541,918203.00
08/24/2016 16:45,2,4.641,ACTIVE,217.80,358.88,59.986,1472071503,"201051344000576","219011344069620",29.24,31.50,0,318.91,408.48,137.5,130.8,0.628,532316.5,532316.5,4594,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071542,918204.00
08/24/2016 16:45,2,4.209,ACTIVE,213.51,357.68,59.954,1472071503,"274151322000087","219011344069620",27.69,46.20,0,329.13,385.03,118.0,112.0,0.415,746916.9,746916.9,4611,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472071543,918205.00
08/24/2016 17:00,2,4.684,ACTIVE,217.80,358.58,60.007,1472072403,"201051344000645","219011344069620",27.43,35.00,0,322.51,405.47,130.2,123.8,0.579,531860.5,531860.5,4594,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072404,918206.00
08/24/2016 17:00,2,4.240,ACTIVE,213.51,348.06,60.012,1472072403,"274151322000085","219011344069620",26.32,43.20,0,329.13,382.03,113.0,107.1,0.429,774663.7,774663.7,4551,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072405,918207.00
08/24/2016 17:00,2,4.645,ACTIVE,217.35,357.08,60.007,1472072403,"201051344000633","219011344069620",27.73,37.30,0,321.31,404.87,130.5,124.0,0.614,523378.8,523378.8,4588,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072406,918208.00
08/24/2016 17:00,2,4.615,ACTIVE,218.03,358.28,60.039,1472072403,"201051344000469","219011344069620",28.21,32.40,0,318.30,406.97,131.9,125.4,0.623,525748.5,525748.5,4603,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072407,918209.00
08/24/2016 17:00,2,4.566,ACTIVE,215.54,354.37,60.028,1472072403,"201051344000646","219011344069620",28.07,37.30,0,319.21,407.57,129.8,123.4,0.619,526688.8,526688.8,4587,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072408,918210.00
08/24/2016 17:00,2,4.271,ACTIVE,213.51,356.48,59.981,1472072403,"274151322000052","219011344069620",27.73,46.20,0,330.03,384.43,119.9,113.8,0.468,795047.4,795047.4,4548,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072409,918211.00
08/24/2016 17:00,2,4.773,ACTIVE,216.90,355.58,60.012,1472072403,"201051344000585","219011344069620",27.97,37.30,0,320.11,406.37,135.3,128.7,0.628,536031.2,536031.2,4579,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072410,918212.00
08/24/2016 17:00,2,4.445,ACTIVE,215.54,353.77,60.002,1472072403,"201051344001230","219011344069620",28.31,36.80,0,319.81,399.76,127.4,121.1,0.597,529924.1,529924.1,4606,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072411,918213.00
08/24/2016 17:00,2,4.475,ACTIVE,216.90,356.48,60.012,1472072403,"201051344000582","219011344069620",28.21,36.50,0,318.91,406.37,127.8,121.5,0.592,522682.9,522682.9,4582,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072412,918214.00
08/24/2016 17:00,2,4.473,ACTIVE,215.77,354.37,60.007,1472072403,"201051344000955","219011344069620",28.05,38.00,0,319.21,403.37,127.0,120.7,0.605,536408.3,536408.3,4590,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072413,918215.00
08/24/2016 17:00,2,2.826,ACTIVE,213.29,409.08,60.012,1472072403,"274151322000094","219011344069620",38.17,45.50,0,332.43,452.06,109.3,103.6,0.424,652087.7,652087.7,4635,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072414,918216.00
08/24/2016 17:00,2,4.695,ACTIVE,217.80,357.68,60.012,1472072403,"201051344000579","219011344069620",27.55,37.80,0,322.21,408.18,131.1,124.6,0.605,540009.9,540009.9,4595,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072415,918217.00
08/24/2016 17:00,2,4.549,ACTIVE,215.77,354.37,60.012,1472072403,"201051344000890","219011344069620",27.95,39.30,0,320.11,404.27,128.8,122.4,0.592,533659.7,533659.7,4585,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072416,918218.00
08/24/2016 17:00,2,4.521,ACTIVE,216.22,354.67,60.018,1472072403,"201051344000438","219011344069620",27.91,38.20,0,318.00,405.47,127.8,121.4,0.605,535167.1,535167.1,4593,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072417,918219.00
08/24/2016 17:00,2,4.504,ACTIVE,216.00,354.67,60.007,1472072403,"201051344000417","219011344069620",27.75,39.50,0,319.21,404.27,126.6,120.3,0.605,526550.8,526550.8,4588,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072418,918220.00
08/24/2016 17:00,2,4.318,ACTIVE,213.29,350.77,59.996,1472072403,"274151322000083","219011344069620",27.57,48.30,0,330.63,384.13,120.5,114.3,0.486,787846.8,787846.8,4561,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072419,918221.00
08/24/2016 17:00,2,4.488,ACTIVE,214.19,358.28,60.007,1472072403,"274151322000076","219011344069620",28.19,46.20,0,329.13,387.14,128.1,121.7,0.499,840536.8,840536.8,4563,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072420,918222.00
08/24/2016 17:00,2,4.582,ACTIVE,216.90,356.18,60.007,1472072403,"201051344000868","219011344069620",28.07,33.80,0,320.71,405.47,130.2,123.7,0.592,524596.0,524596.0,4593,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072421,918223.00
08/24/2016 17:00,2,4.594,ACTIVE,213.29,345.36,60.007,1472072403,"274151322000095","219011344069620",27.75,47.50,0,325.52,386.83,129.1,122.6,0.486,832046.1,832046.1,4572,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072422,918224.00
08/24/2016 17:00,2,4.611,ACTIVE,217.80,354.67,60.023,1472072403,"201051344000988","219011344069620",18.17,33.30,0,321.61,397.96,84.9,80.0,0.402,516422.2,516422.2,4609,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072423,918225.00
08/24/2016 17:00,2,4.594,ACTIVE,216.45,355.58,60.002,1472072403,"201051344001025","219011344069620",28.21,38.00,0,321.61,406.07,131.2,124.8,0.597,534902.4,534902.4,4589,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072423,918226.00
08/24/2016 17:00,2,4.598,ACTIVE,217.80,357.98,60.018,1472072403,"201051344000458","219011344069620",28.05,35.80,0,319.81,409.08,130.7,124.2,0.605,531963.6,531963.6,4588,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072424,918227.00
08/24/2016 17:00,2,4.604,ACTIVE,218.26,359.18,60.012,1472072403,"201051344000853","219011344069620",28.11,34.30,0,322.81,410.88,131.0,124.5,0.614,531166.2,531166.2,4590,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072425,918228.00
08/24/2016 17:00,2,4.523,ACTIVE,215.77,354.67,60.028,1472072403,"201051344000685","219011344069620",27.89,37.30,0,316.80,404.87,127.7,121.3,0.623,534419.4,534419.4,4602,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072426,918229.00
08/24/2016 17:00,2,4.525,ACTIVE,216.22,354.67,60.012,1472072403,"201051344000917","219011344069620",28.05,37.50,0,318.00,405.47,128.5,122.1,0.601,531386.3,531386.3,4609,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072427,918230.00
08/24/2016 17:00,2,4.578,ACTIVE,215.77,355.28,60.018,1472072403,"201051344001145","219011344069620",27.65,36.80,0,321.01,405.47,128.3,121.9,0.588,536584.4,536584.4,4606,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072428,918231.00
08/24/2016 17:00,2,4.551,ACTIVE,216.90,356.18,60.023,1472072403,"201051344000651","219011344069620",27.89,36.50,0,320.41,404.87,128.5,122.1,0.592,529481.4,529481.4,4586,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072429,918232.00
08/24/2016 17:00,2,4.104,ACTIVE,213.29,354.67,60.018,1472072403,"274151322000088","219011344069620",26.74,42.80,0,329.43,382.03,111.0,105.2,0.424,758821.3,758821.3,4556,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072430,918233.00
