ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 17:00,2,2.701,ACTIVE,214.19,430.12,60.012,1472072403,"274151322000068","219011344069620",39.20,46.60,0,332.73,455.06,106.8,101.1,0.411,652374.6,652374.6,4628,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072431,918234.00
08/24/2016 17:00,2,4.516,ACTIVE,216.45,354.67,60.007,1472072403,"201051344001135","219011344069620",27.87,36.80,0,318.91,405.47,127.5,121.1,0.588,525636.8,525636.8,4583,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072432,918235.00
08/24/2016 17:00,2,4.547,ACTIVE,216.45,355.58,60.018,1472072403,"201051344000594","219011344069620",27.93,40.20,0,317.70,406.67,128.7,122.3,0.597,536361.7,536361.7,4590,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072433,918236.00
08/24/2016 17:00,2,4.496,ACTIVE,216.45,355.88,60.012,1472072403,"201051344001203","219011344069620",28.07,37.50,0,318.61,405.47,127.8,121.4,0.605,533657.4,533657.4,4596,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072434,918237.00
08/24/2016 17:00,2,4.131,ACTIVE,213.29,344.45,60.018,1472072403,"274151322000054","219011344069620",26.96,42.50,0,329.43,383.83,112.7,106.9,0.429,774543.8,774543.8,4550,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072435,918238.00
08/24/2016 17:00,2,4.543,ACTIVE,217.13,355.28,60.023,1472072403,"201051344000867","219011344069620",28.03,36.00,0,321.91,404.27,128.9,122.5,0.588,523672.9,523672.9,4592,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072436,918239.00
08/24/2016 17:00,2,4.303,ACTIVE,216.45,355.58,60.023,1472072403,"201051344001093","219011344069620",28.37,36.00,0,320.71,404.27,123.7,117.5,0.579,530807.1,530807.1,4609,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072437,918240.00
08/24/2016 17:00,2,4.564,ACTIVE,217.58,358.28,60.012,1472072403,"201051344000900","219011344069620",28.35,33.80,0,322.21,406.67,131.0,124.5,0.614,540196.0,540196.0,4603,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072438,918241.00
08/24/2016 17:00,2,4.428,ACTIVE,217.58,358.28,60.012,1472072403,"201051344000648","219011344069620",28.33,35.00,0,320.11,405.77,126.9,120.6,0.601,529512.8,529512.8,4585,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072438,918242.00
08/24/2016 17:00,2,4.564,ACTIVE,217.58,358.58,60.007,1472072403,"201051344000569","219011344069620",28.09,34.80,0,320.71,406.67,129.9,123.4,0.619,540418.1,540418.1,4588,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072439,918243.00
08/24/2016 17:00,2,4.570,ACTIVE,217.80,357.68,60.012,1472072403,"201051344000983","219011344069620",28.43,35.00,0,321.61,406.97,131.5,125.0,0.614,532679.1,532679.1,4584,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072440,918244.00
08/24/2016 17:00,2,4.588,ACTIVE,217.80,357.68,60.018,1472072403,"201051344001158","219011344069620",27.53,35.60,0,320.11,406.07,127.9,121.6,0.601,524922.8,524922.8,4590,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072441,918245.00
08/24/2016 17:00,2,4.516,ACTIVE,218.03,358.28,60.007,1472072403,"201051344000576","219011344069620",28.05,34.00,0,321.01,409.08,128.3,121.9,0.614,532350.9,532350.9,4595,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072442,918246.00
08/24/2016 17:00,2,4.174,ACTIVE,213.51,349.86,60.012,1472072403,"274151322000087","219011344069620",26.56,51.80,0,327.62,382.33,112.2,106.3,0.415,746947.1,746947.1,4612,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472072443,918247.00
08/24/2016 17:15,2,4.441,ACTIVE,217.58,356.78,59.965,1472073303,"201051344000645","219011344069620",27.97,35.40,0,324.92,394.05,125.8,119.5,0.579,531891.6,531891.6,4595,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073304,918248.00
08/24/2016 17:15,2,4.010,ACTIVE,213.51,359.18,59.970,1472073303,"274151322000085","219011344069620",26.66,43.40,0,330.33,379.32,108.2,102.5,0.411,774690.3,774690.3,4552,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073305,918249.00
08/24/2016 17:15,2,4.393,ACTIVE,217.13,356.18,59.991,1472073303,"201051344000633","219011344069620",28.27,37.50,0,323.41,391.34,125.8,119.5,0.605,523409.9,523409.9,4589,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073306,918250.00
08/24/2016 17:15,2,4.412,ACTIVE,217.80,355.88,59.981,1472073303,"201051344000469","219011344069620",28.35,32.40,0,318.91,392.55,126.7,120.4,0.597,525779.8,525779.8,4604,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073307,918251.00
08/24/2016 17:15,2,4.373,ACTIVE,215.54,354.07,59.975,1472073303,"201051344000646","219011344069620",28.15,37.80,0,318.91,388.94,124.7,118.5,0.579,526719.6,526719.6,4588,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073308,918252.00
08/24/2016 17:15,2,4.086,ACTIVE,213.29,350.47,59.970,1472073303,"274151322000052","219011344069620",27.67,47.00,0,328.82,378.42,114.5,108.6,0.429,795075.6,795075.6,4549,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073309,918253.00
08/24/2016 17:15,2,4.604,ACTIVE,216.67,354.37,59.986,1472073303,"201051344000585","219011344069620",27.99,37.50,0,321.91,390.14,130.6,124.1,0.610,536063.3,536063.3,4580,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073310,918254.00
08/24/2016 17:15,2,4.215,ACTIVE,215.32,351.67,59.970,1472073303,"201051344001230","219011344069620",28.67,37.30,0,321.61,388.34,122.2,116.1,0.566,529954.4,529954.4,4607,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073311,918255.00
08/24/2016 17:15,2,4.342,ACTIVE,216.67,354.07,59.970,1472073303,"201051344000582","219011344069620",28.09,37.00,0,321.91,391.04,123.5,117.3,0.579,522713.4,522713.4,4583,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073312,918256.00
08/24/2016 17:15,2,4.307,ACTIVE,215.77,351.67,59.975,1472073303,"201051344000955","219011344069620",27.89,38.40,0,320.11,389.54,121.8,115.6,0.579,536438.4,536438.4,4591,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073313,918257.00
08/24/2016 17:15,2,2.645,ACTIVE,213.51,417.49,59.965,1472073303,"274151322000094","219011344069620",38.94,46.20,0,382.93,441.84,104.7,99.1,0.411,652113.4,652113.4,4636,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073313,918258.00
08/24/2016 17:15,2,4.393,ACTIVE,217.58,357.08,59.970,1472073303,"201051344000579","219011344069620",28.45,38.20,0,322.51,391.94,126.6,120.3,0.592,540041.2,540041.2,4596,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073314,918259.00
08/24/2016 17:15,2,4.354,ACTIVE,215.77,352.87,59.986,1472073303,"201051344000890","219011344069620",28.07,39.50,0,323.11,389.54,123.7,117.5,0.566,533690.2,533690.2,4586,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073315,918260.00
08/24/2016 17:15,2,4.324,ACTIVE,216.22,354.97,59.975,1472073303,"201051344000438","219011344069620",28.01,39.30,0,318.91,391.04,122.7,116.5,0.583,535197.4,535197.4,4594,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073316,918261.00
08/24/2016 17:15,2,4.316,ACTIVE,215.77,353.17,60.007,1472073303,"201051344000417","219011344069620",27.85,40.20,0,318.30,391.04,121.8,115.6,0.575,526580.8,526580.8,4589,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073317,918262.00
08/24/2016 17:15,2,4.133,ACTIVE,213.29,352.87,59.975,1472073303,"274151322000083","219011344069620",27.69,50.20,0,329.73,376.92,116.0,110.0,0.460,787875.4,787875.4,4562,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073318,918263.00
08/24/2016 17:15,2,4.287,ACTIVE,213.96,351.07,59.981,1472073303,"274151322000076","219011344069620",28.39,47.00,0,330.63,379.92,123.3,117.1,0.482,840567.2,840567.2,4564,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073319,918264.00
08/24/2016 17:15,2,4.389,ACTIVE,216.67,355.58,59.996,1472073303,"201051344000868","219011344069620",28.39,33.50,0,323.41,391.64,126.2,119.9,0.579,524627.2,524627.2,4594,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073320,918265.00
08/24/2016 17:15,2,4.379,ACTIVE,213.29,360.99,59.944,1472073303,"274151322000095","219011344069620",28.13,48.80,0,329.13,380.22,124.7,118.4,0.473,832076.8,832076.8,4573,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073321,918266.00
08/24/2016 17:15,2,4.426,ACTIVE,217.58,353.77,59.975,1472073303,"201051344000988","219011344069620",18.43,33.30,0,320.11,397.96,82.6,77.8,0.393,516442.5,516442.5,4610,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073322,918267.00
08/24/2016 17:15,2,4.408,ACTIVE,216.45,353.77,59.986,1472073303,"201051344001025","219011344069620",28.53,38.20,0,323.11,391.64,127.4,121.0,0.575,534933.9,534933.9,4590,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073323,918268.00
08/24/2016 17:15,2,4.434,ACTIVE,217.58,357.98,59.975,1472073303,"201051344000458","219011344069620",28.39,35.40,0,322.21,393.45,127.4,121.0,0.610,531995.0,531995.0,4589,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073324,918269.00
08/24/2016 17:15,2,4.391,ACTIVE,218.03,358.88,59.996,1472073303,"201051344000853","219011344069620",28.69,34.80,0,325.22,395.55,127.5,121.1,0.601,531197.8,531197.8,4591,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073325,918270.00
08/24/2016 17:15,2,4.354,ACTIVE,215.54,354.07,59.981,1472073303,"201051344000685","219011344069620",28.15,38.00,0,317.40,390.74,124.1,117.8,0.610,534450.1,534450.1,4603,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073326,918271.00
08/24/2016 17:15,2,4.396,ACTIVE,216.22,354.37,60.002,1472073303,"201051344000917","219011344069620",28.09,37.80,0,322.21,390.74,125.0,118.8,0.592,531417.2,531417.2,4610,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073327,918272.00
08/24/2016 17:15,2,4.400,ACTIVE,215.77,353.47,59.975,1472073303,"201051344001145","219011344069620",28.07,37.30,0,324.02,389.84,125.0,118.7,0.575,536615.3,536615.3,4607,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073327,918273.00
08/24/2016 17:15,2,4.361,ACTIVE,216.90,354.67,59.981,1472073303,"201051344000651","219011344069620",28.33,37.30,0,324.32,391.04,125.2,118.9,0.579,529512.3,529512.3,4587,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073328,918274.00
08/24/2016 17:15,2,3.947,ACTIVE,213.29,353.47,59.975,1472073303,"274151322000088","219011344069620",26.84,42.80,0,330.33,380.22,107.2,101.5,0.402,758847.8,758847.8,4557,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073329,918275.00
08/24/2016 17:15,2,2.729,ACTIVE,214.19,419.90,59.959,1472073303,"274151322000068","219011344069620",38.25,47.80,0,384.13,439.74,104.1,98.5,0.402,652400.5,652400.5,4629,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073330,918276.00
08/24/2016 17:15,2,4.354,ACTIVE,216.22,353.47,59.986,1472073303,"201051344001135","219011344069620",28.29,37.00,0,320.41,390.44,124.8,118.6,0.579,525667.5,525667.5,4584,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073331,918277.00
08/24/2016 17:15,2,4.432,ACTIVE,216.00,354.07,59.991,1472073303,"201051344000594","219011344069620",28.19,40.60,0,323.11,391.64,126.6,120.2,0.588,536392.9,536392.9,4591,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073332,918278.00
08/24/2016 17:15,2,4.395,ACTIVE,216.67,354.37,59.981,1472073303,"201051344001203","219011344069620",28.15,38.00,0,321.91,390.14,125.3,119.0,0.588,533688.3,533688.3,4597,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073333,918279.00
08/24/2016 17:15,2,4.023,ACTIVE,213.51,355.58,59.981,1472073303,"274151322000054","219011344069620",26.94,43.20,0,329.43,378.42,109.8,104.1,0.424,774570.8,774570.8,4551,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073334,918280.00
08/24/2016 17:15,2,4.373,ACTIVE,217.13,355.28,60.012,1472073303,"201051344000867","219011344069620",28.67,36.30,0,322.81,391.04,127.0,120.7,0.579,523704.1,523704.1,4593,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073335,918281.00
08/24/2016 17:15,2,4.203,ACTIVE,216.45,354.37,59.975,1472073303,"201051344001093","219011344069620",28.43,36.80,0,323.11,391.04,121.0,114.9,0.557,530837.0,530837.0,4610,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073336,918282.00
08/24/2016 17:15,2,4.449,ACTIVE,217.35,356.48,59.981,1472073303,"201051344000900","219011344069620",28.59,33.50,0,323.72,392.55,128.8,122.4,0.592,540227.7,540227.7,4604,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073337,918283.00
08/24/2016 17:15,2,4.377,ACTIVE,217.58,357.68,59.981,1472073303,"201051344000648","219011344069620",28.29,34.80,0,322.51,395.85,125.3,119.0,0.605,529543.6,529543.6,4586,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073338,918284.00
08/24/2016 17:15,2,4.459,ACTIVE,217.35,357.08,59.981,1472073303,"201051344000569","219011344069620",28.35,34.80,0,323.72,395.55,128.0,121.6,0.597,540449.5,540449.5,4589,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073339,918285.00
08/24/2016 17:15,2,4.486,ACTIVE,217.58,357.08,59.981,1472073303,"201051344000983","219011344069620",28.57,35.00,0,325.82,393.75,129.9,123.4,0.623,532710.9,532710.9,4585,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073340,918286.00
08/24/2016 17:15,2,4.449,ACTIVE,217.58,355.58,59.981,1472073303,"201051344001158","219011344069620",28.03,35.40,0,323.72,392.25,126.5,120.1,0.592,524953.7,524953.7,4591,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073341,918287.00
08/24/2016 17:15,2,4.400,ACTIVE,217.80,357.08,59.986,1472073303,"201051344000576","219011344069620",28.47,33.80,0,324.62,397.35,126.9,120.6,0.597,532382.0,532382.0,4596,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073342,918288.00
08/24/2016 17:15,2,4.072,ACTIVE,213.74,347.76,59.975,1472073303,"274151322000087","219011344069620",26.62,52.80,0,330.93,379.02,109.8,104.0,0.407,746973.8,746973.8,4613,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472073343,918289.00
08/24/2016 17:30,2,1.471,ACTIVE,214.64,351.07,59.975,1472074203,"201051344000645","219011344069620",27.69,33.30,0,319.51,395.85,41.3,38.0,0.340,531914.9,531914.9,4596,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074204,918290.00
08/24/2016 17:30,2,1.295,ACTIVE,212.61,342.65,59.965,1472074203,"274151322000085","219011344069620",26.70,41.30,0,330.33,379.92,35.0,31.9,0.239,774710.4,774710.4,4553,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074205,918291.00
08/24/2016 17:30,2,1.498,ACTIVE,214.41,351.97,59.928,1472074203,"201051344000633","219011344069620",27.73,35.80,0,319.21,394.35,42.1,38.7,0.349,523433.2,523433.2,4590,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074206,918292.00
08/24/2016 17:30,2,1.525,ACTIVE,214.41,351.37,59.975,1472074203,"201051344000469","219011344069620",27.75,31.00,0,318.30,396.15,42.9,39.5,0.362,525803.3,525803.3,4605,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074207,918293.00
08/24/2016 17:30,2,1.514,ACTIVE,213.06,348.06,59.970,1472074203,"201051344000646","219011344069620",27.63,35.80,0,318.00,390.14,42.4,39.0,0.354,526742.9,526742.9,4589,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074208,918294.00
08/24/2016 17:30,2,1.402,ACTIVE,212.38,349.86,60.007,1472074203,"274151322000052","219011344069620",27.33,44.50,0,329.43,379.02,38.9,35.6,0.265,795097.0,795097.0,4550,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074209,918295.00
08/24/2016 17:30,2,1.623,ACTIVE,213.74,349.56,59.954,1472074203,"201051344000585","219011344069620",27.93,35.40,0,317.70,390.74,46.0,42.4,0.371,536087.7,536087.7,4581,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074210,918296.00
08/24/2016 17:30,2,1.465,ACTIVE,213.06,346.56,59.975,1472074203,"201051344001230","219011344069620",27.97,35.40,0,319.21,389.84,41.5,38.1,0.345,529977.1,529977.1,4608,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074211,918297.00
08/24/2016 17:30,2,1.531,ACTIVE,213.96,349.56,59.970,1472074203,"201051344000582","219011344069620",27.53,35.40,0,317.10,392.25,42.7,39.3,0.354,522736.3,522736.3,4584,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074211,918298.00
08/24/2016 17:30,2,1.559,ACTIVE,213.29,348.06,59.965,1472074203,"201051344000955","219011344069620",27.75,36.50,0,319.21,390.14,43.8,40.4,0.367,536461.1,536461.1,4592,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074212,918299.00
08/24/2016 17:30,2,0.961,ACTIVE,212.61,391.64,59.970,1472074203,"274151322000094","219011344069620",36.52,43.40,0,331.53,444.54,35.2,32.1,0.239,652132.6,652132.6,4637,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074213,918300.00
08/24/2016 17:30,2,1.674,ACTIVE,214.41,352.27,59.970,1472074203,"201051344000579","219011344069620",28.09,36.00,0,319.51,395.25,47.7,44.1,0.393,540064.7,540064.7,4597,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074214,918301.00
08/24/2016 17:30,2,1.637,ACTIVE,213.51,349.56,59.959,1472074203,"201051344000890","219011344069620",27.77,37.80,0,319.81,390.14,46.0,42.5,0.376,533713.2,533713.2,4587,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074215,918302.00
08/24/2016 17:30,2,1.605,ACTIVE,213.96,351.07,59.975,1472074203,"201051344000438","219011344069620",28.41,37.30,0,318.00,391.34,46.2,42.7,0.393,535220.2,535220.2,4595,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074216,918303.00
08/24/2016 17:30,2,1.699,ACTIVE,213.51,350.47,59.959,1472074203,"201051344000417","219011344069620",27.37,37.80,0,317.40,390.14,47.1,43.5,0.393,526603.4,526603.4,4590,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074217,918304.00
08/24/2016 17:30,2,1.582,ACTIVE,212.16,349.86,59.954,1472074203,"274151322000083","219011344069620",27.51,45.80,0,328.52,377.82,44.1,40.6,0.314,787896.7,787896.7,4563,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074218,918305.00
08/24/2016 17:30,2,1.768,ACTIVE,213.06,354.07,59.965,1472074203,"274151322000076","219011344069620",28.69,43.60,0,329.13,378.42,51.4,47.7,0.358,840590.0,840590.0,4565,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074219,918306.00
08/24/2016 17:30,2,2.199,ACTIVE,214.64,356.78,59.975,1472074203,"201051344000868","219011344069620",28.11,32.20,0,318.30,391.34,62.6,58.5,0.513,524650.4,524650.4,4595,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074220,918307.00
08/24/2016 17:30,2,1.984,ACTIVE,212.38,344.45,59.965,1472074203,"274151322000095","219011344069620",27.81,44.50,0,328.22,379.02,56.0,52.1,0.376,832099.8,832099.8,4574,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074221,918308.00
08/24/2016 17:30,2,2.471,ACTIVE,215.32,355.88,59.970,1472074203,"201051344000988","219011344069620",18.19,31.80,0,318.61,399.76,45.5,42.0,0.389,516457.5,516457.5,4611,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074222,918309.00
08/24/2016 17:30,2,2.557,ACTIVE,214.19,357.08,59.965,1472074203,"201051344001025","219011344069620",28.41,36.00,0,318.91,391.34,73.6,69.1,0.610,534957.4,534957.4,4591,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074223,918310.00
08/24/2016 17:30,2,2.990,ACTIVE,216.00,351.37,59.959,1472074203,"201051344000458","219011344069620",28.65,34.30,0,319.21,396.75,86.8,81.8,0.411,532018.3,532018.3,4590,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074223,918311.00
08/24/2016 17:30,2,2.604,ACTIVE,216.67,355.58,59.959,1472074203,"201051344000853","219011344069620",28.88,32.60,0,321.31,396.75,76.0,71.5,0.650,531221.2,531221.2,4592,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074224,918312.00
08/24/2016 17:30,2,2.930,ACTIVE,214.87,349.86,59.965,1472074203,"201051344000685","219011344069620",28.29,35.60,0,317.10,391.34,83.8,79.0,0.398,534472.8,534472.8,4604,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074225,918313.00
08/24/2016 17:30,2,2.449,ACTIVE,214.41,356.48,59.975,1472074203,"201051344000917","219011344069620",28.78,35.80,0,318.91,392.25,71.3,66.9,0.592,531440.1,531440.1,4611,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074226,918314.00
08/24/2016 17:30,2,2.297,ACTIVE,213.96,356.78,59.965,1472074203,"201051344001145","219011344069620",28.35,35.20,0,318.30,390.14,65.8,61.5,0.530,536638.2,536638.2,4608,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074227,918315.00
08/24/2016 17:30,2,2.004,ACTIVE,214.41,354.67,59.981,1472074203,"201051344000651","219011344069620",28.27,35.40,0,318.00,391.94,57.3,53.4,0.477,529535.2,529535.2,4588,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074228,918316.00
08/24/2016 17:30,2,1.809,ACTIVE,212.61,350.77,59.959,1472074203,"274151322000088","219011344069620",26.90,40.80,0,328.52,379.62,49.2,45.6,0.336,758867.4,758867.4,4558,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074229,918317.00
08/24/2016 17:30,2,1.213,ACTIVE,212.83,409.08,59.954,1472074203,"274151322000068","219011344069620",38.17,44.00,0,332.13,446.65,47.0,43.4,0.323,652419.8,652419.8,4630,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074230,918318.00
08/24/2016 17:30,2,2.055,ACTIVE,213.96,352.57,60.018,1472074203,"201051344001135","219011344069620",28.09,35.60,0,318.91,391.04,58.5,54.5,0.477,525690.5,525690.5,4585,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074231,918319.00
08/24/2016 17:30,2,2.369,ACTIVE,214.19,358.28,59.970,1472074203,"201051344000594","219011344069620",28.03,38.40,0,317.10,391.04,67.3,63.0,0.570,536415.9,536415.9,4592,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074232,918320.00
08/24/2016 17:30,2,2.348,ACTIVE,214.41,356.48,59.991,1472074203,"201051344001203","219011344069620",28.37,36.00,0,316.50,391.94,67.5,63.2,0.575,533711.2,533711.2,4598,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074233,918321.00
08/24/2016 17:30,2,2.076,ACTIVE,212.83,353.17,59.986,1472074203,"274151322000054","219011344069620",27.14,40.40,0,328.52,379.62,57.1,53.2,0.398,774590.8,774590.8,4552,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074234,918322.00
08/24/2016 17:30,2,2.473,ACTIVE,215.32,359.18,59.965,1472074203,"201051344000867","219011344069620",28.43,34.30,0,318.61,390.74,71.2,66.8,0.583,523727.1,523727.1,4594,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074235,918323.00
08/24/2016 17:30,2,2.318,ACTIVE,214.41,358.28,59.928,1472074203,"201051344001093","219011344069620",28.47,34.80,0,318.91,391.34,66.8,62.6,0.548,530858.8,530858.8,4611,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074236,918324.00
08/24/2016 17:30,2,3.041,ACTIVE,215.77,351.97,59.944,1472074203,"201051344000900","219011344069620",29.04,31.50,0,319.81,396.45,89.5,84.5,0.411,540250.9,540250.9,4605,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074237,918325.00
08/24/2016 17:30,2,3.117,ACTIVE,216.22,351.37,59.907,1472074203,"201051344000648","219011344069620",28.39,32.60,0,318.30,395.85,89.7,84.6,0.429,529566.1,529566.1,4587,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074237,918326.00
08/24/2016 17:30,2,3.412,ACTIVE,216.45,353.47,59.975,1472074203,"201051344000569","219011344069620",28.51,32.80,0,319.21,395.55,98.5,93.2,0.464,540472.5,540472.5,4590,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074238,918327.00
08/24/2016 17:30,2,3.842,ACTIVE,217.13,354.97,59.959,1472074203,"201051344000983","219011344069620",28.07,33.00,0,318.30,395.25,109.3,103.6,0.535,532734.2,532734.2,4586,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074239,918328.00
08/24/2016 17:30,2,3.906,ACTIVE,217.58,356.18,59.975,1472074203,"201051344001158","219011344069620",28.92,33.80,0,319.81,394.35,114.6,108.7,0.544,524976.4,524976.4,4592,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074240,918329.00
08/24/2016 17:30,2,4.094,ACTIVE,217.80,358.28,59.975,1472074203,"201051344000576","219011344069620",29.04,32.20,0,320.41,397.35,120.5,114.3,0.566,532404.6,532404.6,4597,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074241,918330.00
08/24/2016 17:30,2,3.666,ACTIVE,213.51,348.66,59.965,1472074203,"274151322000087","219011344069620",26.58,50.40,0,330.33,381.42,98.9,93.5,0.362,746993.5,746993.5,4614,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472074242,918331.00
08/24/2016 17:45,2,3.158,ACTIVE,216.67,351.67,59.970,1472075103,"201051344000645","219011344069620",28.41,33.50,0,320.71,397.05,90.9,85.8,0.415,531937.4,531937.4,4597,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075104,918332.00
08/24/2016 17:45,2,2.809,ACTIVE,213.29,360.69,59.933,1472075103,"274151322000085","219011344069620",27.37,40.80,0,329.73,380.52,77.8,73.2,0.539,774729.6,774729.6,4554,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075105,918333.00
08/24/2016 17:45,2,3.164,ACTIVE,216.22,352.87,59.965,1472075103,"201051344000633","219011344069620",28.51,35.80,0,319.81,394.65,91.3,86.2,0.429,523455.8,523455.8,4591,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075106,918334.00
08/24/2016 17:45,2,3.107,ACTIVE,216.67,351.67,59.928,1472075103,"201051344000469","219011344069620",29.08,30.80,0,317.70,396.75,91.5,86.4,0.442,525826.0,525826.0,4606,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075107,918335.00
08/24/2016 17:45,2,3.127,ACTIVE,214.87,348.96,59.986,1472075103,"201051344000646","219011344069620",28.59,36.00,0,317.40,391.04,90.5,85.5,0.433,526765.2,526765.2,4590,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075108,918336.00
08/24/2016 17:45,2,2.887,ACTIVE,213.06,352.57,59.959,1472075103,"274151322000052","219011344069620",28.07,44.80,0,327.02,379.62,82.0,77.2,0.318,795117.3,795117.3,4551,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075108,918337.00
08/24/2016 17:45,2,3.328,ACTIVE,215.77,350.77,59.975,1472075103,"201051344000585","219011344069620",28.45,35.20,0,318.30,390.14,95.9,90.7,0.446,536111.4,536111.4,4582,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075109,918338.00
08/24/2016 17:45,2,3.059,ACTIVE,214.64,347.76,60.002,1472075103,"201051344001230","219011344069620",28.49,35.00,0,318.91,389.54,88.2,83.2,0.411,529999.0,529999.0,4609,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075110,918339.00
08/24/2016 17:45,2,3.084,ACTIVE,215.77,350.17,59.965,1472075103,"201051344000582","219011344069620",28.59,35.40,0,316.80,392.55,89.3,84.2,0.420,522758.5,522758.5,4585,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075111,918340.00
08/24/2016 17:45,2,3.029,ACTIVE,214.87,347.76,59.975,1472075103,"201051344000955","219011344069620",28.69,37.00,0,317.70,389.84,88.0,83.0,0.424,536483.0,536483.0,4593,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075112,918341.00
08/24/2016 17:45,2,1.914,ACTIVE,213.06,421.70,59.954,1472075103,"274151322000094","219011344069620",38.05,42.50,0,336.04,448.45,74.0,69.5,0.513,652151.0,652151.0,4638,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075113,918342.00
08/24/2016 17:45,2,3.176,ACTIVE,216.67,352.87,59.959,1472075103,"201051344000579","219011344069620",28.61,35.60,0,320.11,396.45,92.1,87.0,0.429,540087.6,540087.6,4598,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075114,918343.00
08/24/2016 17:45,2,3.117,ACTIVE,214.87,348.36,59.970,1472075103,"201051344000890","219011344069620",28.33,37.50,0,318.91,390.74,89.4,84.4,0.411,533735.5,533735.5,4588,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075115,918344.00
08/24/2016 17:45,2,3.074,ACTIVE,215.32,348.96,59.975,1472075103,"201051344000438","219011344069620",28.39,37.00,0,318.30,391.04,88.4,83.4,0.424,535242.3,535242.3,4596,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075116,918345.00
08/24/2016 17:45,2,3.076,ACTIVE,215.32,348.96,59.965,1472075103,"201051344000417","219011344069620",28.21,38.20,0,317.70,391.64,87.9,82.9,0.429,526625.3,526625.3,4591,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075117,918346.00
08/24/2016 17:45,2,2.908,ACTIVE,212.83,345.66,59.970,1472075103,"274151322000083","219011344069620",28.15,46.60,0,327.92,378.42,82.8,78.0,0.336,787917.5,787917.5,4564,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075118,918347.00
08/24/2016 17:45,2,3.035,ACTIVE,213.74,341.75,59.944,1472075103,"274151322000076","219011344069620",28.63,43.60,0,329.73,379.32,88.0,83.0,0.327,840612.1,840612.1,4566,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075119,918348.00
08/24/2016 17:45,2,3.102,ACTIVE,216.00,351.97,59.970,1472075103,"201051344000868","219011344069620",28.73,32.60,0,318.61,393.75,90.3,85.2,0.415,524673.2,524673.2,4596,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075120,918349.00
08/24/2016 17:45,2,3.096,ACTIVE,212.83,347.76,59.970,1472075103,"274151322000095","219011344069620",28.47,44.80,0,329.13,379.92,89.3,84.3,0.336,832122.2,832122.2,4575,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075121,918350.00
08/24/2016 17:45,2,3.154,ACTIVE,216.45,357.98,59.970,1472075103,"201051344000988","219011344069620",18.59,30.50,0,324.02,397.35,59.5,55.5,0.504,516472.4,516472.4,4612,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075122,918351.00
08/24/2016 17:45,2,3.160,ACTIVE,215.32,348.66,59.975,1472075103,"201051344001025","219011344069620",28.67,36.00,0,318.00,391.94,91.8,86.6,0.411,534980.6,534980.6,4592,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075123,918352.00
08/24/2016 17:45,2,3.160,ACTIVE,216.67,351.37,59.970,1472075103,"201051344000458","219011344069620",28.51,34.30,0,320.71,395.55,91.2,86.1,0.442,532041.4,532041.4,4591,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075124,918353.00
08/24/2016 17:45,2,3.139,ACTIVE,217.13,354.07,59.996,1472075103,"201051344000853","219011344069620",28.67,33.30,0,319.51,396.45,91.2,86.1,0.442,531244.3,531244.3,4593,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075125,918354.00
08/24/2016 17:45,2,3.055,ACTIVE,215.09,349.26,59.959,1472075103,"201051344000685","219011344069620",28.65,36.00,0,317.10,391.34,88.5,83.5,0.424,534495.2,534495.2,4605,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075126,918355.00
08/24/2016 17:45,2,3.109,ACTIVE,215.54,349.86,59.965,1472075103,"201051344000917","219011344069620",28.49,36.00,0,318.00,391.94,89.7,84.7,0.424,531462.7,531462.7,4612,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075126,918356.00
08/24/2016 17:45,2,3.104,ACTIVE,215.09,348.66,59.986,1472075103,"201051344001145","219011344069620",28.63,35.00,0,318.00,390.74,90.0,85.0,0.411,536660.9,536660.9,4609,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075127,918357.00
08/24/2016 17:45,2,3.096,ACTIVE,215.77,350.17,59.970,1472075103,"201051344000651","219011344069620",28.65,35.20,0,319.51,392.55,89.9,84.8,0.415,529557.9,529557.9,4589,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075128,918358.00
08/24/2016 17:45,2,2.750,ACTIVE,212.83,347.76,59.965,1472075103,"274151322000088","219011344069620",27.43,40.20,0,328.82,380.52,76.4,71.8,0.521,758886.6,758886.6,4559,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075129,918359.00
08/24/2016 17:45,2,1.895,ACTIVE,213.96,431.32,59.986,1472075103,"274151322000068","219011344069620",38.65,43.20,0,336.34,451.16,74.9,70.4,0.526,652438.5,652438.5,4631,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075130,918360.00
08/24/2016 17:45,2,3.104,ACTIVE,215.09,348.06,59.970,1472075103,"201051344001135","219011344069620",28.67,35.20,0,318.30,391.04,90.1,85.1,0.415,525713.1,525713.1,4586,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075131,918361.00
08/24/2016 17:45,2,3.154,ACTIVE,215.54,351.97,59.965,1472075103,"201051344000594","219011344069620",28.55,38.20,0,318.91,391.64,91.2,86.1,0.424,536438.9,536438.9,4593,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075132,918362.00
08/24/2016 17:45,2,3.137,ACTIVE,215.54,348.36,59.959,1472075103,"201051344001203","219011344069620",28.31,36.00,0,318.30,393.15,89.9,84.9,0.424,533733.8,533733.8,4599,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075133,918363.00
08/24/2016 17:45,2,2.826,ACTIVE,213.29,353.47,59.959,1472075103,"274151322000054","219011344069620",27.53,40.80,0,328.52,380.52,78.8,74.1,0.301,774610.5,774610.5,4553,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075134,918364.00
08/24/2016 17:45,2,3.131,ACTIVE,216.22,350.47,59.965,1472075103,"201051344000867","219011344069620",28.78,34.50,0,321.01,392.55,91.2,86.1,0.415,523750.1,523750.1,4595,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075135,918365.00
08/24/2016 17:45,2,2.971,ACTIVE,215.54,349.86,59.970,1472075103,"201051344001093","219011344069620",28.59,35.00,0,319.51,391.04,86.0,81.1,0.398,530880.5,530880.5,4612,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075135,918366.00
08/24/2016 17:45,2,3.176,ACTIVE,216.45,351.97,59.970,1472075103,"201051344000900","219011344069620",28.69,32.20,0,320.71,396.15,92.3,87.1,0.415,540274.1,540274.1,4606,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075136,918367.00
08/24/2016 17:45,2,3.117,ACTIVE,216.67,351.97,59.970,1472075103,"201051344000648","219011344069620",28.45,33.30,0,319.21,395.55,89.8,84.8,0.420,529588.6,529588.6,4588,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075137,918368.00
08/24/2016 17:45,2,3.160,ACTIVE,216.67,352.27,59.965,1472075103,"201051344000569","219011344069620",28.63,33.50,0,318.61,398.56,91.7,86.6,0.429,540495.5,540495.5,4591,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075138,918369.00
08/24/2016 17:45,2,3.207,ACTIVE,216.67,352.87,59.975,1472075103,"201051344000983","219011344069620",28.77,33.30,0,320.71,397.05,93.5,88.3,0.438,532757.7,532757.7,4587,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075139,918370.00
08/24/2016 17:45,2,3.197,ACTIVE,216.67,351.97,59.986,1472075103,"201051344001158","219011344069620",28.01,33.50,0,319.51,395.25,90.8,85.7,0.424,524999.1,524999.1,4593,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075140,918371.00
08/24/2016 17:45,2,3.109,ACTIVE,216.67,352.57,59.949,1472075103,"201051344000576","219011344069620",28.67,32.20,0,320.41,397.35,90.3,85.2,0.424,532427.3,532427.3,4598,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075141,918372.00
08/24/2016 17:45,2,2.834,ACTIVE,213.29,350.77,59.949,1472075103,"274151322000087","219011344069620",27.41,50.80,0,330.03,380.22,78.7,74.0,0.283,747013.2,747013.2,4615,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472075142,918373.00
08/24/2016 18:00,2,2.627,ACTIVE,216.22,364.59,59.954,1472076003,"201051344000645","219011344069620",28.23,32.00,0,319.51,396.75,75.2,70.6,0.645,531956.8,531956.8,4598,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076004,918374.00
08/24/2016 18:00,2,2.297,ACTIVE,214.19,347.76,59.959,1472076003,"274151322000085","219011344069620",27.55,37.80,0,334.84,378.42,64.1,59.9,0.438,774746.1,774746.1,4555,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076005,918375.00
08/24/2016 18:00,2,2.582,ACTIVE,216.00,361.59,59.970,1472076003,"201051344000633","219011344069620",28.82,33.80,0,319.21,397.35,75.4,70.8,0.628,523475.3,523475.3,4592,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076006,918376.00
