ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 18:00,2,2.584,ACTIVE,216.22,364.89,59.959,1472076003,"201051344000469","219011344069620",28.82,29.50,0,317.40,397.35,75.5,70.9,0.658,525845.6,525845.6,4607,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076006,918377.00
08/24/2016 18:00,2,2.586,ACTIVE,214.64,360.99,59.917,1472076003,"201051344000646","219011344069620",28.63,34.00,0,318.30,391.34,75.0,70.4,0.628,526784.6,526784.6,4591,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076007,918378.00
08/24/2016 18:00,2,2.340,ACTIVE,213.51,353.77,59.938,1472076003,"274151322000052","219011344069620",28.39,40.60,0,328.22,379.02,67.2,62.9,0.468,795134.7,795134.7,4552,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076008,918379.00
08/24/2016 18:00,2,2.768,ACTIVE,215.32,350.77,59.954,1472076003,"201051344000585","219011344069620",28.67,34.00,0,319.21,395.25,80.5,75.7,0.367,536132.1,536132.1,4583,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076009,918380.00
08/24/2016 18:00,2,2.504,ACTIVE,214.64,357.98,59.986,1472076003,"201051344001230","219011344069620",28.77,33.30,0,319.51,388.34,73.0,68.5,0.605,530017.8,530017.8,4610,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076010,918381.00
08/24/2016 18:00,2,2.580,ACTIVE,215.32,361.59,59.954,1472076003,"201051344000582","219011344069620",28.43,33.80,0,318.61,394.35,74.3,69.8,0.614,522777.6,522777.6,4586,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076011,918382.00
08/24/2016 18:00,2,2.545,ACTIVE,214.64,358.88,59.949,1472076003,"201051344000955","219011344069620",28.29,34.50,0,318.61,388.64,73.0,68.5,0.605,536501.8,536501.8,4594,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076012,918383.00
08/24/2016 18:00,2,1.570,ACTIVE,213.29,421.10,59.944,1472076003,"274151322000094","219011344069620",38.05,39.80,0,380.82,451.16,60.9,56.9,0.429,652166.6,652166.6,4639,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076013,918384.00
08/24/2016 18:00,2,2.660,ACTIVE,216.00,362.79,59.986,1472076003,"201051344000579","219011344069620",28.63,34.00,0,322.81,395.85,77.2,72.6,0.628,540107.4,540107.4,4599,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076014,918385.00
08/24/2016 18:00,2,2.600,ACTIVE,214.64,358.88,60.018,1472076003,"201051344000890","219011344069620",28.43,35.40,0,318.30,390.74,74.8,70.3,0.605,533754.7,533754.7,4589,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076015,918386.00
08/24/2016 18:00,2,2.518,ACTIVE,215.09,360.69,59.944,1472076003,"201051344000438","219011344069620",28.96,35.40,0,316.20,391.64,73.8,69.4,0.632,535261.3,535261.3,4597,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076016,918387.00
08/24/2016 18:00,2,2.541,ACTIVE,214.87,360.38,59.949,1472076003,"201051344000417","219011344069620",28.63,35.60,0,316.20,390.44,73.7,69.2,0.628,526644.2,526644.2,4592,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076016,918388.00
08/24/2016 18:00,2,2.414,ACTIVE,213.74,360.38,59.986,1472076003,"274151322000083","219011344069620",28.33,42.00,0,329.13,379.32,69.2,64.9,0.499,787935.2,787935.2,4565,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076017,918389.00
08/24/2016 18:00,2,2.488,ACTIVE,213.96,350.47,59.965,1472076003,"274151322000076","219011344069620",29.06,40.40,0,328.52,379.62,73.2,68.8,0.517,840631.0,840631.0,4567,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076018,918390.00
08/24/2016 18:00,2,2.631,ACTIVE,215.54,360.08,59.933,1472076003,"201051344000868","219011344069620",28.47,30.80,0,319.21,395.55,75.8,71.3,0.619,524692.6,524692.6,4597,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076019,918391.00
08/24/2016 18:00,2,2.568,ACTIVE,213.51,366.40,59.933,1472076003,"274151322000095","219011344069620",28.77,42.00,0,328.52,378.72,74.9,70.3,0.517,832141.4,832141.4,4576,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076020,918392.00
08/24/2016 18:00,2,2.650,ACTIVE,215.77,358.88,59.965,1472076003,"201051344000988","219011344069620",18.61,29.50,0,336.64,385.63,50.0,46.4,0.420,516485.0,516485.0,4613,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076021,918393.00
08/24/2016 18:00,2,2.672,ACTIVE,215.32,360.99,60.007,1472076003,"201051344001025","219011344069620",28.65,34.30,0,321.01,391.94,77.5,72.9,0.628,535000.4,535000.4,4593,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076022,918394.00
08/24/2016 18:00,2,2.662,ACTIVE,216.22,364.89,59.933,1472076003,"201051344000458","219011344069620",28.51,32.40,0,322.21,398.56,76.8,72.2,0.628,532061.1,532061.1,4592,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076023,918395.00
08/24/2016 18:00,2,2.615,ACTIVE,216.67,364.89,59.928,1472076003,"201051344000853","219011344069620",28.98,31.30,0,320.41,395.85,76.8,72.2,0.641,531263.9,531263.9,4594,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076024,918396.00
08/24/2016 18:00,2,2.572,ACTIVE,214.87,360.38,59.933,1472076003,"201051344000685","219011344069620",28.59,34.00,0,317.10,390.74,74.5,69.9,0.650,534514.2,534514.2,4606,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076025,918397.00
08/24/2016 18:00,2,2.580,ACTIVE,215.09,360.99,59.922,1472076003,"201051344000917","219011344069620",28.90,34.30,0,319.81,394.05,75.5,70.9,0.632,531482.0,531482.0,4613,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076025,918398.00
08/24/2016 18:00,2,2.633,ACTIVE,215.09,360.69,59.970,1472076003,"201051344001145","219011344069620",28.39,33.00,0,318.91,391.94,75.7,71.2,0.619,536680.2,536680.2,4610,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076026,918399.00
08/24/2016 18:00,2,2.621,ACTIVE,215.77,361.59,59.970,1472076003,"201051344000651","219011344069620",28.39,33.50,0,318.61,395.85,75.4,70.9,0.597,529577.2,529577.2,4590,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076027,918400.00
08/24/2016 18:00,2,2.287,ACTIVE,213.06,360.99,59.981,1472076003,"274151322000088","219011344069620",27.35,37.00,0,333.63,378.12,63.5,59.4,0.446,758902.9,758902.9,4560,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076028,918401.00
08/24/2016 18:00,2,1.645,ACTIVE,214.64,410.58,59.965,1472076003,"274151322000068","219011344069620",37.13,40.40,0,384.73,452.06,62.2,58.1,0.424,652454.4,652454.4,4632,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076029,918402.00
08/24/2016 18:00,2,2.627,ACTIVE,215.09,358.88,59.965,1472076003,"201051344001135","219011344069620",28.47,33.50,0,319.21,390.74,75.7,71.2,0.632,525732.5,525732.5,4587,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076030,918403.00
08/24/2016 18:00,2,2.658,ACTIVE,215.09,361.59,59.917,1472076003,"201051344000594","219011344069620",28.43,36.00,0,319.51,395.25,76.5,71.9,0.632,536458.4,536458.4,4594,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076031,918404.00
08/24/2016 18:00,2,2.570,ACTIVE,215.54,360.08,59.981,1472076003,"201051344001203","219011344069620",28.86,34.30,0,319.51,394.05,75.2,70.6,0.636,533753.0,533753.0,4600,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076032,918405.00
08/24/2016 18:00,2,2.328,ACTIVE,213.96,359.78,59.996,1472076003,"274151322000054","219011344069620",27.77,37.00,0,327.32,379.02,65.5,61.2,0.455,774627.3,774627.3,4554,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076033,918406.00
08/24/2016 18:00,2,2.621,ACTIVE,215.77,360.38,60.034,1472076003,"201051344000867","219011344069620",28.73,32.60,0,319.21,394.95,76.4,71.8,0.619,523769.6,523769.6,4596,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076034,918407.00
08/24/2016 18:00,2,2.416,ACTIVE,215.32,360.69,59.944,1472076003,"201051344001093","219011344069620",29.08,32.60,0,319.81,391.34,71.3,66.9,0.583,530898.7,530898.7,4613,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076035,918408.00
08/24/2016 18:00,2,2.635,ACTIVE,216.00,365.80,59.975,1472076003,"201051344000900","219011344069620",28.73,30.80,0,321.61,396.75,76.7,72.1,0.636,540293.7,540293.7,4607,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076037,918409.00
08/24/2016 18:00,2,2.568,ACTIVE,216.00,363.39,59.981,1472076003,"201051344000648","219011344069620",28.65,31.80,0,319.81,396.75,74.5,70.0,0.610,529607.8,529607.8,4589,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076038,918410.00
08/24/2016 18:00,2,2.607,ACTIVE,216.22,364.89,59.922,1472076003,"201051344000569","219011344069620",28.78,32.00,0,321.01,397.35,76.0,71.4,0.645,540515.0,540515.0,4592,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076038,918411.00
08/24/2016 18:00,2,2.627,ACTIVE,216.45,365.80,59.975,1472076003,"201051344000983","219011344069620",29.14,31.80,0,321.61,397.66,77.5,72.9,0.672,532777.6,532777.6,4588,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076039,918412.00
08/24/2016 18:00,2,2.629,ACTIVE,216.45,363.99,60.007,1472076003,"201051344001158","219011344069620",28.17,32.00,0,319.21,397.35,75.0,70.5,0.619,525018.4,525018.4,4594,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076040,918413.00
08/24/2016 18:00,2,2.561,ACTIVE,216.45,364.89,59.981,1472076003,"201051344000576","219011344069620",28.65,30.80,0,320.71,396.45,74.3,69.8,0.601,532446.5,532446.5,4599,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076041,918414.00
08/24/2016 18:00,2,2.316,ACTIVE,213.74,359.18,59.986,1472076003,"274151322000087","219011344069620",27.55,46.60,0,329.13,379.02,64.7,60.5,0.411,747029.8,747029.8,4616,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076042,918415.00
08/24/2016 18:15,2,1.881,ACTIVE,215.09,355.28,59.991,1472076903,"201051344000645","219011344069620",28.23,30.00,0,333.63,394.65,53.8,50.0,0.446,531969.5,531969.5,4599,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076904,918416.00
08/24/2016 18:15,2,1.637,ACTIVE,213.06,353.17,59.996,1472076903,"274151322000085","219011344069620",27.73,35.40,0,335.44,373.01,46.0,42.5,0.305,774757.0,774757.0,4556,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076905,918417.00
08/24/2016 18:15,2,1.857,ACTIVE,215.09,356.18,59.986,1472076903,"201051344000633","219011344069620",28.88,31.80,0,335.44,396.45,54.3,50.5,0.451,523488.2,523488.2,4593,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076906,918418.00
08/24/2016 18:15,2,1.873,ACTIVE,215.09,356.18,59.970,1472076903,"201051344000469","219011344069620",28.69,28.00,0,332.43,395.85,54.5,50.6,0.464,525858.5,525858.5,4608,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076907,918419.00
08/24/2016 18:15,2,1.848,ACTIVE,213.74,353.17,59.996,1472076903,"201051344000646","219011344069620",28.90,31.80,0,334.24,390.74,54.1,50.3,0.451,526797.4,526797.4,4592,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076908,918420.00
08/24/2016 18:15,2,1.725,ACTIVE,212.83,348.36,59.965,1472076903,"274151322000052","219011344069620",27.85,38.00,0,333.63,374.51,48.7,45.0,0.336,795146.2,795146.2,4553,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076909,918421.00
08/24/2016 18:15,2,2.008,ACTIVE,214.41,356.18,59.970,1472076903,"201051344000585","219011344069620",28.55,31.30,0,321.01,393.75,58.1,54.2,0.473,536145.8,536145.8,4584,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076910,918422.00
08/24/2016 18:15,2,1.812,ACTIVE,213.96,352.57,59.938,1472076903,"201051344001230","219011344069620",28.59,31.30,0,333.93,388.04,52.5,48.8,0.429,530030.2,530030.2,4611,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076911,918423.00
08/24/2016 18:15,2,1.848,ACTIVE,214.87,354.67,59.991,1472076903,"201051344000582","219011344069620",28.57,31.80,0,336.34,393.75,53.5,49.7,0.442,522790.1,522790.1,4587,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076912,918424.00
08/24/2016 18:15,2,1.855,ACTIVE,213.74,352.27,59.970,1472076903,"201051344000955","219011344069620",28.09,32.40,0,334.84,388.04,52.8,49.1,0.442,536514.3,536514.3,4595,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076913,918425.00
08/24/2016 18:15,2,1.074,ACTIVE,213.06,417.49,59.970,1472076903,"274151322000094","219011344069620",39.20,38.00,0,334.54,438.53,42.1,38.8,0.287,652176.7,652176.7,4640,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076914,918426.00
08/24/2016 18:15,2,1.939,ACTIVE,215.09,356.48,59.975,1472076903,"201051344000579","219011344069620",28.43,31.80,0,335.14,396.75,55.9,52.0,0.460,540120.6,540120.6,4600,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076915,918427.00
08/24/2016 18:15,2,1.859,ACTIVE,213.96,353.77,59.975,1472076903,"201051344000890","219011344069620",28.69,33.30,0,334.54,390.74,54.1,50.3,0.433,533767.4,533767.4,4590,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076916,918428.00
08/24/2016 18:15,2,1.859,ACTIVE,214.41,354.67,59.986,1472076903,"201051344000438","219011344069620",28.31,33.00,0,337.24,391.04,53.4,49.6,0.451,535273.7,535273.7,4598,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076916,918429.00
08/24/2016 18:15,2,1.855,ACTIVE,214.41,353.77,59.959,1472076903,"201051344000417","219011344069620",28.41,33.50,0,334.24,390.14,53.4,49.6,0.451,526656.7,526656.7,4593,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076917,918430.00
08/24/2016 18:15,2,1.742,ACTIVE,213.06,348.96,60.018,1472076903,"274151322000083","219011344069620",28.09,38.80,0,334.24,374.51,49.5,45.9,0.354,787946.8,787946.8,4566,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076918,918431.00
08/24/2016 18:15,2,1.809,ACTIVE,213.51,345.06,59.975,1472076903,"274151322000076","219011344069620",28.82,37.30,0,334.84,377.82,52.8,49.0,0.362,840643.4,840643.4,4568,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076919,918432.00
08/24/2016 18:15,2,1.914,ACTIVE,214.87,354.97,59.928,1472076903,"201051344000868","219011344069620",28.27,29.00,0,336.94,395.25,54.8,51.0,0.442,524705.4,524705.4,4598,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076920,918433.00
08/24/2016 18:15,2,1.846,ACTIVE,213.06,357.38,59.981,1472076903,"274151322000095","219011344069620",28.61,38.40,0,333.93,378.12,53.5,49.7,0.367,832153.9,832153.9,4577,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076921,918434.00
08/24/2016 18:15,2,1.924,ACTIVE,215.09,351.37,59.981,1472076903,"201051344000988","219011344069620",18.47,28.50,0,335.44,379.92,36.0,32.8,0.305,516493.2,516493.2,4614,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076922,918435.00
08/24/2016 18:15,2,1.912,ACTIVE,214.41,353.47,59.975,1472076903,"201051344001025","219011344069620",28.86,31.80,0,336.34,391.94,55.9,52.0,0.446,535013.4,535013.4,4594,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076923,918436.00
08/24/2016 18:15,2,1.928,ACTIVE,215.09,354.67,59.970,1472076903,"201051344000458","219011344069620",28.31,30.30,0,336.04,396.45,55.3,51.4,0.473,532074.0,532074.0,4593,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076924,918437.00
08/24/2016 18:15,2,1.920,ACTIVE,215.77,358.28,60.012,1472076903,"201051344000853","219011344069620",28.41,29.30,0,337.24,395.85,55.3,51.4,0.451,531276.9,531276.9,4595,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076925,918438.00
08/24/2016 18:15,2,1.844,ACTIVE,214.64,355.28,59.981,1472076903,"201051344000685","219011344069620",28.59,32.00,0,334.54,391.94,53.4,49.6,0.464,534526.7,534526.7,4607,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076926,918439.00
08/24/2016 18:15,2,1.871,ACTIVE,214.64,354.07,59.922,1472076903,"201051344000917","219011344069620",28.53,32.20,0,336.64,392.55,54.1,50.3,0.451,531494.6,531494.6,4614,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076926,918440.00
08/24/2016 18:15,2,1.852,ACTIVE,214.87,354.67,59.991,1472076903,"201051344001145","219011344069620",28.92,31.30,0,336.64,391.64,54.3,50.5,0.433,536692.9,536692.9,4611,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076927,918441.00
08/24/2016 18:15,2,1.857,ACTIVE,215.09,355.28,60.028,1472076903,"201051344000651","219011344069620",28.78,31.50,0,336.94,394.05,54.2,50.4,0.446,529589.8,529589.8,4591,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076928,918442.00
08/24/2016 18:15,2,1.629,ACTIVE,213.29,350.47,59.996,1472076903,"274151322000088","219011344069620",27.65,35.20,0,334.24,372.71,45.6,42.1,0.309,758913.5,758913.5,4561,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076929,918443.00
08/24/2016 18:15,2,1.146,ACTIVE,213.96,409.98,59.975,1472076903,"274151322000068","219011344069620",38.07,38.00,0,336.34,442.14,44.5,41.1,0.309,652464.7,652464.7,4633,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076930,918444.00
08/24/2016 18:15,2,1.916,ACTIVE,214.64,354.07,59.981,1472076903,"201051344001135","219011344069620",28.19,31.50,0,336.34,390.74,54.7,50.9,0.446,525745.3,525745.3,4588,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076931,918445.00
08/24/2016 18:15,2,1.889,ACTIVE,214.64,354.67,60.044,1472076903,"201051344000594","219011344069620",28.73,33.50,0,336.34,394.05,55.0,51.1,0.451,536471.3,536471.3,4595,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076932,918446.00
08/24/2016 18:15,2,1.832,ACTIVE,214.87,354.37,59.965,1472076903,"201051344001203","219011344069620",29.00,32.20,0,336.64,393.45,53.9,50.1,0.446,533765.6,533765.6,4601,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076933,918447.00
08/24/2016 18:15,2,1.672,ACTIVE,213.51,354.97,59.970,1472076903,"274151322000054","219011344069620",27.71,34.80,0,334.54,374.51,46.9,43.4,0.323,774638.2,774638.2,4555,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076934,918448.00
08/24/2016 18:15,2,1.885,ACTIVE,215.32,354.07,59.986,1472076903,"201051344000867","219011344069620",28.73,30.80,0,336.34,394.65,54.9,51.0,0.442,523782.4,523782.4,4597,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076935,918449.00
08/24/2016 18:15,2,1.766,ACTIVE,215.09,354.97,59.938,1472076903,"201051344001093","219011344069620",28.55,31.00,0,335.74,390.74,51.1,47.4,0.415,530910.6,530910.6,4614,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076935,918450.00
08/24/2016 18:15,2,1.889,ACTIVE,215.32,355.58,59.975,1472076903,"201051344000900","219011344069620",28.59,29.00,0,336.64,395.55,54.7,50.9,0.451,540306.5,540306.5,4608,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076936,918451.00
08/24/2016 18:15,2,1.854,ACTIVE,215.54,355.88,59.975,1472076903,"201051344000648","219011344069620",28.57,29.80,0,337.24,394.05,53.7,49.9,0.451,529620.3,529620.3,4590,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076937,918452.00
08/24/2016 18:15,2,1.893,ACTIVE,215.54,355.88,59.981,1472076903,"201051344000569","219011344069620",28.53,30.00,0,336.64,395.55,54.7,50.9,0.455,540527.8,540527.8,4593,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076938,918453.00
08/24/2016 18:15,2,1.895,ACTIVE,215.54,355.88,59.970,1472076903,"201051344000983","219011344069620",29.20,29.80,0,335.74,397.05,56.0,52.1,0.464,532790.7,532790.7,4589,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076939,918454.00
08/24/2016 18:15,2,1.871,ACTIVE,215.32,355.58,59.975,1472076903,"201051344001158","219011344069620",28.57,30.00,0,334.24,394.65,54.1,50.3,0.451,525031.0,525031.0,4595,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076940,918455.00
08/24/2016 18:15,2,1.855,ACTIVE,215.77,357.38,59.944,1472076903,"201051344000576","219011344069620",28.49,29.00,0,336.34,394.35,53.5,49.7,0.442,532459.0,532459.0,4600,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076941,918456.00
08/24/2016 18:15,2,1.680,ACTIVE,213.51,351.67,59.933,1472076903,"274151322000087","219011344069620",27.43,43.60,0,334.84,371.81,46.7,43.1,0.301,747040.6,747040.6,4617,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472076942,918457.00
08/24/2016 18:30,2,1.398,ACTIVE,215.32,351.67,59.986,1472077804,"201051344000645","219011344069620",27.61,29.00,0,336.64,382.33,39.1,35.8,0.314,531980.5,531980.5,4600,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077805,918458.00
08/24/2016 18:30,2,1.215,ACTIVE,213.29,345.06,59.981,1472077804,"274151322000085","219011344069620",27.65,33.80,0,335.14,363.39,34.0,30.9,0.225,774766.3,774766.3,4557,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077806,918459.00
08/24/2016 18:30,2,1.377,ACTIVE,215.09,352.27,59.986,1472077804,"201051344000633","219011344069620",28.49,30.50,0,336.04,381.42,39.8,36.4,0.331,523499.2,523499.2,4594,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077807,918460.00
08/24/2016 18:30,2,1.393,ACTIVE,215.09,351.97,59.965,1472077804,"201051344000469","219011344069620",28.25,27.30,0,334.84,381.42,39.9,36.6,0.336,525869.5,525869.5,4609,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077808,918461.00
08/24/2016 18:30,2,1.391,ACTIVE,214.19,349.26,60.012,1472077804,"201051344000646","219011344069620",28.23,30.30,0,335.44,377.22,39.8,36.5,0.318,526808.4,526808.4,4593,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077809,918462.00
08/24/2016 18:30,2,1.289,ACTIVE,212.83,346.86,59.975,1472077804,"274151322000052","219011344069620",27.77,35.80,0,334.24,364.29,36.2,33.0,0.243,795156.0,795156.0,4554,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077809,918463.00
08/24/2016 18:30,2,1.469,ACTIVE,215.09,351.07,60.007,1472077804,"201051344000585","219011344069620",28.47,30.00,0,335.74,379.32,42.4,39.0,0.340,536157.6,536157.6,4585,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077810,918464.00
08/24/2016 18:30,2,1.330,ACTIVE,214.41,348.96,59.975,1472077804,"201051344001230","219011344069620",28.45,30.30,0,334.24,374.81,38.4,35.1,0.309,530040.8,530040.8,4612,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077811,918465.00
08/24/2016 18:30,2,1.359,ACTIVE,215.09,350.77,59.975,1472077804,"201051344000582","219011344069620",28.35,30.50,0,336.04,377.52,39.0,35.7,0.318,522800.9,522800.9,4588,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077812,918466.00
08/24/2016 18:30,2,1.365,ACTIVE,214.41,348.36,59.986,1472077804,"201051344000955","219011344069620",28.49,31.00,0,334.24,375.41,39.4,36.1,0.314,536525.0,536525.0,4596,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077813,918467.00
08/24/2016 18:30,2,0.840,ACTIVE,213.06,407.27,59.975,1472077804,"274151322000094","219011344069620",37.85,36.30,0,335.74,438.83,32.2,29.2,0.221,652185.3,652185.3,4641,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077814,918468.00
08/24/2016 18:30,2,1.434,ACTIVE,215.09,351.97,59.981,1472077804,"201051344000579","219011344069620",28.55,30.80,0,336.34,382.33,41.5,38.1,0.331,540131.9,540131.9,4601,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077815,918469.00
08/24/2016 18:30,2,1.408,ACTIVE,214.64,349.26,59.986,1472077804,"201051344000890","219011344069620",28.23,32.00,0,334.84,376.92,40.3,37.0,0.318,533778.3,533778.3,4591,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077816,918470.00
08/24/2016 18:30,2,1.361,ACTIVE,214.87,350.77,59.986,1472077804,"201051344000438","219011344069620",28.71,31.50,0,336.34,377.22,39.6,36.3,0.327,535284.5,535284.5,4599,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077817,918471.00
08/24/2016 18:30,2,1.379,ACTIVE,214.87,350.17,59.991,1472077804,"201051344000417","219011344069620",28.55,32.00,0,334.54,376.01,39.9,36.6,0.323,526667.5,526667.5,4594,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077818,918472.00
08/24/2016 18:30,2,1.309,ACTIVE,213.06,345.96,59.975,1472077804,"274151322000083","219011344069620",27.81,36.80,0,334.84,364.59,36.8,33.6,0.265,787956.7,787956.7,4567,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077819,918473.00
08/24/2016 18:30,2,1.363,ACTIVE,213.74,344.76,59.970,1472077804,"274151322000076","219011344069620",28.59,35.00,0,335.74,367.00,39.5,36.2,0.270,840654.0,840654.0,4569,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077820,918474.00
08/24/2016 18:30,2,1.439,ACTIVE,214.87,351.37,59.991,1472077804,"201051344000868","219011344069620",28.23,28.30,0,336.04,379.92,41.2,37.8,0.327,524716.5,524716.5,4599,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077821,918475.00
08/24/2016 18:30,2,1.389,ACTIVE,213.06,345.36,59.991,1472077804,"274151322000095","219011344069620",28.21,35.80,0,334.24,366.70,39.7,36.4,0.270,832164.6,832164.6,4578,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077822,918476.00
08/24/2016 18:30,2,1.443,ACTIVE,215.09,349.26,59.981,1472077804,"201051344000988","219011344069620",18.41,28.30,0,336.04,370.30,26.9,24.1,0.212,516500.3,516500.3,4615,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077823,918477.00
08/24/2016 18:30,2,1.461,ACTIVE,214.87,350.17,59.981,1472077804,"201051344001025","219011344069620",28.23,30.50,0,336.34,378.72,41.8,38.4,0.331,535024.7,535024.7,4595,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077824,918478.00
08/24/2016 18:30,2,1.453,ACTIVE,215.32,351.07,59.981,1472077804,"201051344000458","219011344069620",28.29,29.50,0,336.94,381.42,41.6,38.3,0.349,532085.1,532085.1,4594,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077825,918479.00
08/24/2016 18:30,2,1.449,ACTIVE,215.77,352.27,60.023,1472077804,"201051344000853","219011344069620",28.51,28.50,0,336.94,382.63,41.9,38.5,0.331,531288.0,531288.0,4596,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077826,918480.00
08/24/2016 18:30,2,1.396,ACTIVE,214.87,350.47,59.986,1472077804,"201051344000685","219011344069620",28.43,30.50,0,335.44,377.52,40.2,36.9,0.336,534537.4,534537.4,4608,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077827,918481.00
08/24/2016 18:30,2,1.426,ACTIVE,215.09,350.47,59.981,1472077804,"201051344000917","219011344069620",28.27,30.80,0,335.74,377.22,40.9,37.5,0.331,531505.5,531505.5,4615,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077827,918482.00
08/24/2016 18:30,2,1.422,ACTIVE,214.87,350.47,59.944,1472077804,"201051344001145","219011344069620",28.59,29.80,0,336.04,378.42,41.1,37.8,0.331,536703.8,536703.8,4612,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077828,918483.00
08/24/2016 18:30,2,1.434,ACTIVE,215.09,351.07,59.986,1472077804,"201051344000651","219011344069620",28.43,30.30,0,337.84,378.72,41.3,37.9,0.331,529600.7,529600.7,4592,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077829,918484.00
08/24/2016 18:30,2,1.268,ACTIVE,212.61,343.85,59.965,1472077804,"274151322000088","219011344069620",27.47,33.30,0,334.84,363.09,35.2,32.1,0.239,758922.6,758922.6,4562,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077830,918485.00
08/24/2016 18:30,2,0.869,ACTIVE,213.74,415.09,59.975,1472077804,"274151322000068","219011344069620",38.80,36.50,0,336.34,437.63,34.2,31.1,0.225,652473.6,652473.6,4634,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077831,918486.00
08/24/2016 18:30,2,1.475,ACTIVE,214.41,349.86,59.981,1472077804,"201051344001135","219011344069620",28.47,30.00,0,336.34,376.92,42.5,39.1,0.340,525756.3,525756.3,4589,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077832,918487.00
08/24/2016 18:30,2,1.475,ACTIVE,214.64,351.37,59.986,1472077804,"201051344000594","219011344069620",28.53,32.40,0,334.54,377.82,42.6,39.2,0.345,536482.4,536482.4,4596,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077833,918488.00
08/24/2016 18:30,2,1.449,ACTIVE,215.09,350.17,59.981,1472077804,"201051344001203","219011344069620",28.55,30.80,0,336.94,378.12,42.0,38.6,0.340,533776.5,533776.5,4602,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077834,918489.00
08/24/2016 18:30,2,1.312,ACTIVE,213.06,349.86,59.975,1472077804,"274151322000054","219011344069620",27.63,33.30,0,334.24,363.99,36.8,33.6,0.252,774647.6,774647.6,4556,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077835,918490.00
08/24/2016 18:30,2,1.490,ACTIVE,215.32,351.37,59.986,1472077804,"201051344000867","219011344069620",28.43,29.80,0,336.34,377.82,43.0,39.5,0.340,523793.5,523793.5,4598,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077836,918491.00
08/24/2016 18:30,2,1.383,ACTIVE,215.09,350.47,59.981,1472077804,"201051344001093","219011344069620",28.65,29.80,0,335.74,375.71,40.1,36.8,0.318,530920.9,530920.9,4615,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077837,918492.00
08/24/2016 18:30,2,1.469,ACTIVE,215.09,352.57,59.975,1472077804,"201051344000900","219011344069620",28.75,28.30,0,337.24,380.52,42.8,39.4,0.336,540317.5,540317.5,4609,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077838,918493.00
08/24/2016 18:30,2,1.434,ACTIVE,215.54,352.87,59.975,1472077804,"201051344000648","219011344069620",28.92,28.80,0,337.84,381.42,42.1,38.7,0.345,529631.1,529631.1,4591,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077838,918494.00
08/24/2016 18:30,2,1.500,ACTIVE,215.32,352.57,59.986,1472077804,"201051344000569","219011344069620",28.35,29.00,0,337.24,380.82,43.1,39.7,0.354,540538.8,540538.8,4594,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077839,918495.00
08/24/2016 18:30,2,1.523,ACTIVE,215.32,352.57,59.970,1472077804,"201051344000983","219011344069620",28.67,29.00,0,336.64,381.42,44.3,40.8,0.354,532802.0,532802.0,4590,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077840,918496.00
08/24/2016 18:30,2,1.492,ACTIVE,215.54,352.87,59.981,1472077804,"201051344001158","219011344069620",28.19,29.30,0,337.24,381.42,42.6,39.2,0.340,525041.9,525041.9,4596,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077841,918497.00
08/24/2016 18:30,2,1.469,ACTIVE,215.77,353.47,59.975,1472077804,"201051344000576","219011344069620",28.37,28.30,0,337.24,381.73,42.3,38.9,0.349,532469.7,532469.7,4601,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077842,918498.00
08/24/2016 18:30,2,1.320,ACTIVE,213.06,348.36,59.975,1472077804,"274151322000087","219011344069620",27.61,41.50,0,334.84,363.99,36.9,33.7,0.221,747049.9,747049.9,4618,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472077843,918499.00
08/24/2016 18:45,2,1.021,ACTIVE,215.32,347.76,59.981,1472078703,"201051344000645","219011344069620",27.59,28.80,0,336.34,373.91,28.6,25.7,0.225,531989.3,531989.3,4601,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078704,918500.00
08/24/2016 18:45,2,0.900,ACTIVE,213.51,344.45,60.002,1472078703,"274151322000085","219011344069620",27.43,32.60,0,332.13,358.58,25.1,22.3,0.155,774773.9,774773.9,4558,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078705,918501.00
08/24/2016 18:45,2,1.023,ACTIVE,215.09,349.26,59.986,1472078703,"201051344000633","219011344069620",28.05,29.80,0,336.64,374.81,29.1,26.2,0.225,523508.1,523508.1,4595,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078706,918502.00
08/24/2016 18:45,2,1.025,ACTIVE,214.87,347.76,59.991,1472078703,"201051344000469","219011344069620",28.15,27.00,0,336.94,373.61,29.2,26.3,0.247,525878.5,525878.5,4610,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078707,918503.00
08/24/2016 18:45,2,1.029,ACTIVE,214.19,345.96,59.986,1472078703,"201051344000646","219011344069620",27.91,29.80,0,333.93,369.70,29.1,26.2,0.230,526817.3,526817.3,4594,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078708,918504.00
08/24/2016 18:45,2,0.955,ACTIVE,212.83,343.85,59.975,1472078703,"274151322000052","219011344069620",27.69,34.50,0,334.24,359.48,26.8,23.9,0.181,795164.0,795164.0,4555,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078709,918505.00
08/24/2016 18:45,2,1.086,ACTIVE,214.87,347.16,60.002,1472078703,"201051344000585","219011344069620",28.07,29.30,0,335.44,371.51,30.9,27.9,0.230,536167.1,536167.1,4586,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078710,918506.00
08/24/2016 18:45,2,0.984,ACTIVE,214.19,344.45,60.023,1472078703,"201051344001230","219011344069620",27.97,29.50,0,333.63,367.30,27.9,25.0,0.212,530049.3,530049.3,4613,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078711,918507.00
08/24/2016 18:45,2,0.996,ACTIVE,214.87,345.96,60.018,1472078703,"201051344000582","219011344069620",27.91,29.80,0,334.84,370.30,28.2,25.3,0.221,522809.6,522809.6,4589,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078712,918508.00
08/24/2016 18:45,2,1.012,ACTIVE,214.19,345.36,59.986,1472078703,"201051344000955","219011344069620",28.29,30.00,0,334.54,368.50,29.1,26.1,0.225,536533.8,536533.8,4597,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078713,918509.00
08/24/2016 18:45,2,0.607,ACTIVE,213.29,403.07,59.981,1472078703,"274151322000094","219011344069620",37.53,35.40,0,333.33,432.52,23.1,20.4,0.150,652192.3,652192.3,4642,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078714,918510.00
08/24/2016 18:45,2,1.039,ACTIVE,214.87,347.76,59.933,1472078703,"201051344000579","219011344069620",28.61,30.00,0,336.64,373.91,30.1,27.2,0.234,540141.1,540141.1,4602,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078715,918511.00
08/24/2016 18:45,2,1.025,ACTIVE,214.41,345.06,59.981,1472078703,"201051344000890","219011344069620",28.17,31.00,0,333.63,369.70,29.2,26.3,0.221,533787.2,533787.2,4592,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078715,918512.00
08/24/2016 18:45,2,0.984,ACTIVE,214.64,346.26,59.981,1472078703,"201051344000438","219011344069620",28.67,30.50,0,335.44,370.30,28.6,25.7,0.225,535293.2,535293.2,4600,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078716,918513.00
08/24/2016 18:45,2,1.010,ACTIVE,214.64,346.26,60.023,1472078703,"201051344000417","219011344069620",28.25,31.00,0,334.84,369.40,28.9,26.0,0.230,526676.3,526676.3,4595,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078717,918514.00
08/24/2016 18:45,2,0.938,ACTIVE,213.29,345.06,59.981,1472078703,"274151322000083","219011344069620",27.53,35.20,0,334.24,360.08,26.1,23.3,0.181,787964.7,787964.7,4568,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078718,918515.00
08/24/2016 18:45,2,0.979,ACTIVE,213.96,342.65,59.981,1472078703,"274151322000076","219011344069620",28.55,33.50,0,335.44,361.59,28.3,25.4,0.190,840662.5,840662.5,4570,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078719,918516.00
08/24/2016 18:45,2,1.043,ACTIVE,214.64,346.86,59.986,1472078703,"201051344000868","219011344069620",27.85,27.80,0,336.94,371.51,29.5,26.5,0.221,524725.4,524725.4,4600,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078720,918517.00
08/24/2016 18:45,2,0.982,ACTIVE,213.06,345.06,59.986,1472078703,"274151322000095","219011344069620",27.81,34.50,0,334.24,361.29,27.7,24.8,0.181,832173.1,832173.1,4579,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078721,918518.00
08/24/2016 18:45,2,1.031,ACTIVE,214.64,346.26,59.986,1472078703,"201051344000988","219011344069620",18.07,27.80,0,336.64,363.69,18.9,16.3,0.150,516505.9,516505.9,4616,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078722,918519.00
08/24/2016 18:45,2,1.025,ACTIVE,214.41,344.76,59.981,1472078703,"201051344001025","219011344069620",28.29,29.50,0,335.44,371.51,29.4,26.5,0.225,535033.7,535033.7,4596,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078723,918520.00
