ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 18:45,2,1.010,ACTIVE,214.87,347.46,59.986,1472078703,"201051344000458","219011344069620",28.41,29.00,0,337.24,373.61,29.1,26.1,0.234,532094.0,532094.0,4595,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078724,918521.00
08/24/2016 18:45,2,1.014,ACTIVE,215.32,348.66,59.975,1472078703,"201051344000853","219011344069620",28.37,28.30,0,337.24,376.92,29.1,26.2,0.234,531296.9,531296.9,4597,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078725,918522.00
08/24/2016 18:45,2,0.971,ACTIVE,214.64,346.86,59.986,1472078703,"201051344000685","219011344069620",28.19,29.80,0,335.74,370.00,27.8,24.9,0.230,534545.9,534545.9,4609,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078726,918523.00
08/24/2016 18:45,2,0.982,ACTIVE,214.64,346.26,59.996,1472078703,"201051344000917","219011344069620",28.17,30.00,0,335.44,370.30,28.1,25.2,0.217,531514.2,531514.2,4616,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078726,918524.00
08/24/2016 18:45,2,0.986,ACTIVE,214.64,345.66,60.002,1472078703,"201051344001145","219011344069620",28.25,29.00,0,335.74,370.60,28.2,25.3,0.217,536712.5,536712.5,4613,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078727,918525.00
08/24/2016 18:45,2,1.002,ACTIVE,214.87,346.86,59.981,1472078703,"201051344000651","219011344069620",27.93,29.30,0,336.64,370.90,28.4,25.5,0.225,529609.5,529609.5,4593,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078728,918526.00
08/24/2016 18:45,2,0.891,ACTIVE,212.83,345.06,59.938,1472078703,"274151322000088","219011344069620",27.33,32.40,0,334.24,357.98,24.6,21.9,0.159,758930.0,758930.0,4563,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078729,918527.00
08/24/2016 18:45,2,0.627,ACTIVE,213.96,402.46,59.981,1472078703,"274151322000068","219011344069620",37.77,35.40,0,333.03,433.72,23.9,21.2,0.155,652480.7,652480.7,4635,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078730,918528.00
08/24/2016 18:45,2,1.053,ACTIVE,214.19,344.76,59.981,1472078703,"201051344001135","219011344069620",27.91,29.00,0,335.44,370.00,29.8,26.8,0.221,525765.3,525765.3,4590,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078731,918529.00
08/24/2016 18:45,2,1.021,ACTIVE,214.41,347.46,59.981,1472078703,"201051344000594","219011344069620",28.23,31.30,0,335.74,371.21,29.2,26.3,0.230,536491.3,536491.3,4597,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078732,918530.00
08/24/2016 18:45,2,1.010,ACTIVE,214.41,344.76,59.975,1472078703,"201051344001203","219011344069620",28.19,29.80,0,335.74,371.21,28.9,25.9,0.225,533785.3,533785.3,4603,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078733,918531.00
08/24/2016 18:45,2,0.922,ACTIVE,213.29,346.56,59.975,1472078703,"274151322000054","219011344069620",27.31,32.20,0,334.24,359.18,25.5,22.7,0.168,774655.2,774655.2,4557,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078734,918532.00
08/24/2016 18:45,2,1.023,ACTIVE,214.87,347.16,59.949,1472078703,"201051344000867","219011344069620",28.33,29.30,0,336.04,371.21,29.4,26.4,0.221,523802.4,523802.4,4599,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078735,918533.00
08/24/2016 18:45,2,0.967,ACTIVE,214.64,345.66,59.986,1472078703,"201051344001093","219011344069620",28.19,29.30,0,335.44,368.80,27.6,24.7,0.212,530929.2,530929.2,4616,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078736,918534.00
08/24/2016 18:45,2,0.998,ACTIVE,214.87,347.76,59.991,1472078703,"201051344000900","219011344069620",28.51,28.00,0,337.54,373.31,28.8,25.9,0.225,540326.4,540326.4,4610,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078737,918535.00
08/24/2016 18:45,2,1.018,ACTIVE,215.09,347.16,60.012,1472078703,"201051344000648","219011344069620",27.75,28.30,0,337.54,373.31,28.6,25.7,0.225,529639.8,529639.8,4592,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078738,918536.00
08/24/2016 18:45,2,1.023,ACTIVE,214.64,347.76,60.007,1472078703,"201051344000569","219011344069620",28.13,28.50,0,336.94,372.11,29.2,26.2,0.230,540547.7,540547.7,4595,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078739,918537.00
08/24/2016 18:45,2,1.027,ACTIVE,214.87,347.46,59.975,1472078703,"201051344000983","219011344069620",28.71,28.50,0,336.94,372.71,29.9,26.9,0.225,532811.2,532811.2,4591,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078740,918538.00
08/24/2016 18:45,2,1.021,ACTIVE,214.87,347.16,59.949,1472078703,"201051344001158","219011344069620",27.83,28.80,0,337.84,372.41,28.8,25.9,0.230,525050.7,525050.7,4597,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078741,918539.00
08/24/2016 18:45,2,0.994,ACTIVE,215.32,348.36,59.970,1472078703,"201051344000576","219011344069620",28.19,27.80,0,337.84,375.71,28.4,25.5,0.221,532478.4,532478.4,4602,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078742,918540.00
08/24/2016 18:45,2,0.910,ACTIVE,213.29,340.55,59.965,1472078703,"274151322000087","219011344069620",27.10,40.40,0,333.33,358.28,25.0,22.2,0.146,747057.4,747057.4,4619,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472078743,918541.00
08/24/2016 19:00,2,1.096,ACTIVE,215.32,348.36,59.986,1472079603,"201051344000645","219011344069620",27.97,28.30,0,337.24,361.89,31.0,28.0,0.243,531995.7,531995.7,4602,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079605,918542.00
08/24/2016 19:00,2,0.969,ACTIVE,213.29,345.96,60.028,1472079603,"274151322000085","219011344069620",27.37,32.00,0,334.84,351.97,26.8,24.0,0.168,774779.5,774779.5,4559,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079606,918543.00
08/24/2016 19:00,2,1.113,ACTIVE,215.09,349.56,59.991,1472079603,"201051344000633","219011344069620",28.01,29.00,0,336.04,363.09,31.6,28.6,0.252,523514.7,523514.7,4596,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079607,918544.00
08/24/2016 19:00,2,1.102,ACTIVE,214.87,348.06,60.044,1472079603,"201051344000469","219011344069620",28.41,26.50,0,335.74,361.59,31.7,28.7,0.247,525885.1,525885.1,4611,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079608,918545.00
08/24/2016 19:00,2,1.107,ACTIVE,213.29,345.36,60.039,1472079603,"201051344000646","219011344069620",28.23,29.00,0,333.63,358.88,31.7,28.7,0.256,526823.9,526823.9,4595,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079608,918546.00
08/24/2016 19:00,2,1.029,ACTIVE,213.06,339.34,60.007,1472079603,"274151322000052","219011344069620",27.77,33.50,0,334.24,353.17,29.0,26.1,0.186,795170.1,795170.1,4556,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079609,918547.00
08/24/2016 19:00,2,1.170,ACTIVE,213.96,346.86,60.023,1472079603,"201051344000585","219011344069620",28.45,28.50,0,333.93,360.08,33.7,30.6,0.256,536174.2,536174.2,4587,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079610,918548.00
08/24/2016 19:00,2,1.055,ACTIVE,213.74,344.76,59.996,1472079603,"201051344001230","219011344069620",28.47,28.80,0,332.73,357.08,30.5,27.5,0.234,530055.6,530055.6,4614,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079611,918549.00
08/24/2016 19:00,2,1.080,ACTIVE,214.19,346.86,59.996,1472079603,"201051344000582","219011344069620",28.25,28.80,0,334.54,359.18,30.9,27.9,0.243,522816.0,522816.0,4590,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079612,918550.00
08/24/2016 19:00,2,1.090,ACTIVE,213.29,345.06,59.991,1472079603,"201051344000955","219011344069620",28.55,29.30,0,333.03,358.58,31.6,28.5,0.247,536540.4,536540.4,4598,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079613,918551.00
08/24/2016 19:00,2,0.658,ACTIVE,213.06,407.57,59.981,1472079603,"274151322000094","219011344069620",37.95,34.30,0,332.43,423.20,25.1,22.3,0.164,652197.4,652197.4,4643,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079614,918552.00
08/24/2016 19:00,2,1.146,ACTIVE,214.87,348.36,60.012,1472079603,"201051344000579","219011344069620",28.33,29.30,0,336.04,361.59,33.0,29.9,0.252,540148.0,540148.0,4603,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079615,918553.00
08/24/2016 19:00,2,1.104,ACTIVE,213.74,345.36,59.981,1472079603,"201051344000890","219011344069620",28.53,30.30,0,333.33,359.48,31.9,28.9,0.247,533793.8,533793.8,4593,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079616,918554.00
08/24/2016 19:00,2,1.086,ACTIVE,213.96,346.26,60.012,1472079603,"201051344000438","219011344069620",28.57,29.50,0,335.14,360.08,31.5,28.4,0.252,535299.8,535299.8,4601,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079617,918555.00
08/24/2016 19:00,2,1.111,ACTIVE,213.96,345.66,59.954,1472079603,"201051344000417","219011344069620",28.17,30.00,0,333.93,360.08,31.8,28.7,0.252,526682.9,526682.9,4596,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079617,918556.00
08/24/2016 19:00,2,1.025,ACTIVE,213.06,342.35,59.975,1472079603,"274151322000083","219011344069620",27.71,33.80,0,334.24,352.57,28.8,25.9,0.203,787970.6,787970.6,4569,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079618,918557.00
08/24/2016 19:00,2,1.074,ACTIVE,213.51,344.15,59.975,1472079603,"274151322000076","219011344069620",28.49,32.60,0,335.44,354.07,31.0,28.0,0.208,840668.9,840668.9,4571,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079619,918558.00
08/24/2016 19:00,2,1.137,ACTIVE,214.64,347.76,59.991,1472079603,"201051344000868","219011344069620",28.07,27.30,0,333.93,360.99,32.4,29.3,0.252,524732.1,524732.1,4601,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079620,918559.00
08/24/2016 19:00,2,1.074,ACTIVE,213.06,347.16,59.975,1472079603,"274151322000095","219011344069620",28.11,33.30,0,333.93,353.47,30.6,27.6,0.203,832179.4,832179.4,4580,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079621,918560.00
08/24/2016 19:00,2,1.133,ACTIVE,214.87,347.46,60.007,1472079603,"201051344000988","219011344069620",18.21,27.50,0,335.74,356.78,20.9,18.2,0.168,516510.1,516510.1,4617,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079622,918561.00
08/24/2016 19:00,2,1.117,ACTIVE,213.74,345.36,59.996,1472079603,"201051344001025","219011344069620",28.71,28.80,0,333.63,360.08,32.5,29.4,0.252,535040.4,535040.4,4597,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079623,918562.00
08/24/2016 19:00,2,1.121,ACTIVE,214.64,347.46,59.986,1472079603,"201051344000458","219011344069620",28.31,28.50,0,336.34,361.59,32.2,29.2,0.265,532100.6,532100.6,4596,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079624,918563.00
08/24/2016 19:00,2,1.123,ACTIVE,215.54,349.56,59.986,1472079603,"201051344000853","219011344069620",28.33,28.00,0,337.54,362.79,32.3,29.3,0.256,531303.6,531303.6,4598,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079625,918564.00
08/24/2016 19:00,2,1.090,ACTIVE,213.96,346.56,59.933,1472079603,"201051344000685","219011344069620",27.95,29.00,0,334.54,360.08,30.9,27.9,0.256,534552.3,534552.3,4610,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079626,918565.00
08/24/2016 19:00,2,1.102,ACTIVE,213.96,346.56,59.991,1472079603,"201051344000917","219011344069620",28.11,29.30,0,333.63,359.78,31.4,28.4,0.252,531520.6,531520.6,4617,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079627,918566.00
08/24/2016 19:00,2,1.111,ACTIVE,213.96,346.26,59.991,1472079603,"201051344001145","219011344069620",28.13,28.30,0,335.14,359.48,31.7,28.7,0.243,536719.0,536719.0,4614,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079628,918567.00
08/24/2016 19:00,2,1.104,ACTIVE,214.19,346.86,59.986,1472079603,"201051344000651","219011344069620",28.33,28.50,0,334.84,359.48,31.7,28.7,0.252,529616.0,529616.0,4594,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079629,918568.00
08/24/2016 19:00,2,0.986,ACTIVE,212.83,345.96,59.981,1472079603,"274151322000088","219011344069620",27.25,31.50,0,333.93,351.67,27.2,24.3,0.186,758935.5,758935.5,4564,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079630,918569.00
08/24/2016 19:00,2,0.707,ACTIVE,213.74,397.35,59.981,1472079603,"274151322000068","219011344069620",37.17,34.50,0,333.03,424.11,26.8,23.9,0.172,652486.2,652486.2,4636,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079631,918570.00
08/24/2016 19:00,2,1.148,ACTIVE,213.51,345.36,59.991,1472079603,"201051344001135","219011344069620",28.31,28.30,0,333.93,358.88,32.9,29.8,0.256,525772.1,525772.1,4591,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079632,918571.00
08/24/2016 19:00,2,1.135,ACTIVE,214.41,347.16,59.986,1472079603,"201051344000594","219011344069620",28.43,30.50,0,334.54,360.99,32.7,29.6,0.252,536498.0,536498.0,4598,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079633,918572.00
08/24/2016 19:00,2,1.115,ACTIVE,213.96,345.66,59.981,1472079603,"201051344001203","219011344069620",28.37,29.30,0,334.84,360.08,32.0,29.0,0.261,533791.9,533791.9,4604,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079634,918573.00
08/24/2016 19:00,2,1.006,ACTIVE,213.06,346.56,59.981,1472079603,"274151322000054","219011344069620",27.63,31.50,0,334.24,352.57,28.2,25.3,0.177,774661.0,774661.0,4558,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079634,918574.00
08/24/2016 19:00,2,1.146,ACTIVE,214.87,347.16,59.991,1472079603,"201051344000867","219011344069620",28.21,28.80,0,336.04,361.59,32.8,29.7,0.252,523809.1,523809.1,4600,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079635,918575.00
08/24/2016 19:00,2,1.055,ACTIVE,213.96,346.26,59.981,1472079603,"201051344001093","219011344069620",28.73,28.80,0,334.84,358.58,30.7,27.7,0.239,530935.5,530935.5,4617,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079636,918576.00
08/24/2016 19:00,2,1.109,ACTIVE,214.87,348.66,59.986,1472079603,"201051344000900","219011344069620",28.65,27.50,0,336.34,361.29,32.2,29.2,0.252,540332.9,540332.9,4611,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079637,918577.00
08/24/2016 19:00,2,1.111,ACTIVE,215.09,348.06,59.986,1472079603,"201051344000648","219011344069620",28.39,27.80,0,336.64,362.49,32.0,29.0,0.256,529646.4,529646.4,4593,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079638,918578.00
08/24/2016 19:00,2,1.129,ACTIVE,214.87,348.06,59.991,1472079603,"201051344000569","219011344069620",28.53,28.00,0,336.34,361.59,32.6,29.6,0.256,540554.4,540554.4,4596,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079639,918579.00
08/24/2016 19:00,2,1.137,ACTIVE,215.09,348.06,59.991,1472079603,"201051344000983","219011344069620",28.98,28.00,0,335.74,361.89,33.4,30.3,0.265,532818.0,532818.0,4592,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079640,918580.00
08/24/2016 19:00,2,1.141,ACTIVE,214.87,347.76,59.991,1472079603,"201051344001158","219011344069620",27.97,28.30,0,335.44,361.59,32.4,29.3,0.261,525057.3,525057.3,4598,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079641,918581.00
08/24/2016 19:00,2,1.107,ACTIVE,215.32,349.56,59.965,1472079603,"201051344000576","219011344069620",28.37,27.50,0,336.94,362.19,31.9,28.8,0.256,532484.9,532484.9,4603,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079642,918582.00
08/24/2016 19:00,2,0.992,ACTIVE,213.29,341.15,59.986,1472079603,"274151322000087","219011344069620",27.67,38.60,0,334.54,351.97,27.8,24.9,0.168,747063.1,747063.1,4620,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472079643,918583.00
08/24/2016 19:15,2,0.990,ACTIVE,214.64,346.56,59.944,1472080503,"201051344000645","219011344069620",27.71,28.00,0,326.12,364.59,27.8,24.9,0.217,532002.8,532002.8,4603,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080504,918584.00
08/24/2016 19:15,2,0.834,ACTIVE,213.06,339.04,59.986,1472080503,"274151322000085","219011344069620",27.37,31.00,0,323.11,352.27,23.1,20.4,0.141,774785.3,774785.3,4560,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080505,918585.00
08/24/2016 19:15,2,0.992,ACTIVE,214.64,347.46,59.986,1472080503,"201051344000633","219011344069620",28.21,28.50,0,325.82,364.89,28.4,25.5,0.230,523522.0,523522.0,4597,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080506,918586.00
08/24/2016 19:15,2,1.000,ACTIVE,214.41,346.56,60.007,1472080503,"201051344000469","219011344069620",27.89,26.50,0,324.32,363.99,28.3,25.4,0.234,525892.3,525892.3,4612,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080507,918587.00
08/24/2016 19:15,2,0.996,ACTIVE,213.06,343.85,59.986,1472080503,"201051344000646","219011344069620",28.15,28.50,0,322.51,361.29,28.4,25.5,0.225,526831.1,526831.1,4596,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080508,918588.00
08/24/2016 19:15,2,0.910,ACTIVE,212.83,341.75,59.986,1472080503,"274151322000052","219011344069620",27.61,32.60,0,322.81,354.67,25.4,22.6,0.168,795176.5,795176.5,4557,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080509,918589.00
08/24/2016 19:15,2,1.064,ACTIVE,213.51,344.76,60.007,1472080503,"201051344000585","219011344069620",28.67,28.00,0,323.11,362.49,30.9,27.9,0.234,536182.0,536182.0,4588,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080510,918590.00
08/24/2016 19:15,2,0.945,ACTIVE,213.06,342.05,59.996,1472080503,"201051344001230","219011344069620",28.31,28.50,0,320.71,358.88,27.1,24.3,0.203,530062.5,530062.5,4615,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080511,918591.00
08/24/2016 19:15,2,0.977,ACTIVE,213.74,344.15,59.959,1472080503,"201051344000582","219011344069620",27.91,28.30,0,323.11,361.59,27.7,24.8,0.212,522823.0,522823.0,4591,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080512,918592.00
08/24/2016 19:15,2,0.971,ACTIVE,213.06,342.95,59.991,1472080503,"201051344000955","219011344069620",28.25,28.50,0,323.41,359.78,27.8,24.9,0.212,536547.4,536547.4,4599,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080513,918593.00
08/24/2016 19:15,2,0.568,ACTIVE,213.06,397.35,59.991,1472080503,"274151322000094","219011344069620",37.09,33.50,0,332.43,424.11,21.6,18.9,0.146,652202.9,652202.9,4644,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080513,918594.00
08/24/2016 19:15,2,1.023,ACTIVE,214.41,345.66,59.991,1472080503,"201051344000579","219011344069620",28.47,29.00,0,326.42,363.99,29.6,26.6,0.225,540155.5,540155.5,4604,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080514,918595.00
08/24/2016 19:15,2,0.980,ACTIVE,213.06,342.95,59.996,1472080503,"201051344000890","219011344069620",28.47,29.80,0,323.41,360.69,28.3,25.4,0.217,533801.0,533801.0,4594,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080515,918596.00
08/24/2016 19:15,2,0.961,ACTIVE,213.51,343.85,59.949,1472080503,"201051344000438","219011344069620",28.37,29.00,0,324.02,361.59,27.6,24.8,0.217,535306.8,535306.8,4602,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080516,918597.00
08/24/2016 19:15,2,0.990,ACTIVE,213.29,344.15,59.991,1472080503,"201051344000417","219011344069620",28.01,29.30,0,323.11,360.69,28.1,25.2,0.221,526690.0,526690.0,4597,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080517,918598.00
08/24/2016 19:15,2,0.867,ACTIVE,213.06,343.85,59.981,1472080503,"274151322000083","219011344069620",27.83,32.80,0,322.51,354.37,24.4,21.6,0.168,787977.0,787977.0,4570,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080518,918599.00
08/24/2016 19:15,2,0.938,ACTIVE,213.51,343.25,59.986,1472080503,"274151322000076","219011344069620",28.31,31.80,0,324.32,355.58,26.8,24.0,0.177,840675.8,840675.8,4572,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080519,918600.00
08/24/2016 19:15,2,1.020,ACTIVE,214.19,345.96,59.986,1472080503,"201051344000868","219011344069620",27.67,27.00,0,324.92,363.09,28.6,25.7,0.217,524739.4,524739.4,4602,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080520,918601.00
08/24/2016 19:15,2,0.914,ACTIVE,212.61,342.65,59.986,1472080503,"274151322000095","219011344069620",27.79,32.40,0,322.81,354.97,25.7,22.9,0.168,832186.2,832186.2,4581,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080521,918602.00
08/24/2016 19:15,2,1.008,ACTIVE,214.19,345.36,59.991,1472080503,"201051344000988","219011344069620",18.07,27.30,0,325.82,357.68,18.5,15.9,0.150,516514.6,516514.6,4618,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080522,918603.00
08/24/2016 19:15,2,1.000,ACTIVE,213.29,342.95,59.986,1472080503,"201051344001025","219011344069620",28.47,28.30,0,322.81,361.59,28.9,26.0,0.221,535047.7,535047.7,4598,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080523,918604.00
08/24/2016 19:15,2,1.004,ACTIVE,214.41,346.26,59.991,1472080503,"201051344000458","219011344069620",28.09,28.30,0,324.62,363.99,28.6,25.7,0.230,532107.9,532107.9,4597,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080523,918605.00
08/24/2016 19:15,2,1.002,ACTIVE,214.87,347.76,60.002,1472080503,"201051344000853","219011344069620",28.05,27.80,0,327.02,365.19,28.5,25.6,0.225,531310.8,531310.8,4599,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080524,918606.00
08/24/2016 19:15,2,0.957,ACTIVE,213.51,344.45,59.981,1472080503,"201051344000685","219011344069620",27.85,28.50,0,323.41,361.59,27.0,24.1,0.225,534559.2,534559.2,4611,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080525,918607.00
08/24/2016 19:15,2,0.965,ACTIVE,213.51,344.15,59.996,1472080503,"201051344000917","219011344069620",28.31,29.00,0,322.21,361.29,27.7,24.8,0.212,531527.6,531527.6,4618,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080526,918608.00
08/24/2016 19:15,2,0.959,ACTIVE,213.51,344.15,59.981,1472080503,"201051344001145","219011344069620",28.35,28.00,0,324.02,361.59,27.6,24.7,0.208,536726.1,536726.1,4615,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080527,918609.00
08/24/2016 19:15,2,0.961,ACTIVE,213.74,344.15,59.981,1472080503,"201051344000651","219011344069620",28.21,28.00,0,324.62,362.19,27.5,24.6,0.212,529623.0,529623.0,4595,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080528,918610.00
08/24/2016 19:15,2,0.836,ACTIVE,212.38,341.45,60.007,1472080503,"274151322000088","219011344069620",27.14,30.80,0,321.91,353.17,23.0,20.3,0.150,758941.4,758941.4,4565,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080529,918611.00
08/24/2016 19:15,2,0.600,ACTIVE,213.74,400.66,59.986,1472080503,"274151322000068","219011344069620",37.55,34.00,0,332.13,428.31,22.8,20.1,0.146,652492.0,652492.0,4637,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080530,918612.00
08/24/2016 19:15,2,1.002,ACTIVE,213.06,342.95,59.996,1472080503,"201051344001135","219011344069620",28.01,27.80,0,322.21,360.69,28.4,25.5,0.217,525779.5,525779.5,4592,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080531,918613.00
08/24/2016 19:15,2,0.961,ACTIVE,213.96,345.36,59.991,1472080503,"201051344000594","219011344069620",28.77,29.80,0,324.02,363.99,28.0,25.1,0.217,536505.3,536505.3,4599,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080532,918614.00
08/24/2016 19:15,2,0.945,ACTIVE,213.51,342.95,59.949,1472080503,"201051344001203","219011344069620",28.41,28.50,0,323.41,362.19,27.3,24.4,0.221,533799.0,533799.0,4605,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080533,918615.00
08/24/2016 19:15,2,0.854,ACTIVE,212.83,339.65,59.996,1472080503,"274151322000054","219011344069620",27.29,30.80,0,322.21,354.07,23.6,20.9,0.150,774667.1,774667.1,4559,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080534,918616.00
08/24/2016 19:15,2,0.977,ACTIVE,214.41,344.76,59.991,1472080503,"201051344000867","219011344069620",28.33,28.30,0,324.62,363.09,28.0,25.1,0.208,523816.5,523816.5,4601,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080535,918617.00
08/24/2016 19:15,2,0.906,ACTIVE,213.51,343.55,60.028,1472080503,"201051344001093","219011344069620",28.05,28.30,0,323.41,360.08,25.8,23.0,0.194,530942.3,530942.3,4618,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080535,918618.00
08/24/2016 19:15,2,0.936,ACTIVE,214.19,345.66,60.039,1472080503,"201051344000900","219011344069620",28.55,27.00,0,324.92,363.69,27.1,24.2,0.208,540340.1,540340.1,4612,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080536,918619.00
08/24/2016 19:15,2,0.955,ACTIVE,214.64,345.66,59.996,1472080503,"201051344000648","219011344069620",27.91,27.30,0,326.72,363.99,27.0,24.2,0.212,529653.5,529653.5,4594,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080537,918620.00
08/24/2016 19:15,2,0.959,ACTIVE,214.41,346.26,59.991,1472080503,"201051344000569","219011344069620",28.23,27.80,0,325.22,364.29,27.4,24.6,0.217,540561.6,540561.6,4597,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080538,918621.00
08/24/2016 19:15,2,0.975,ACTIVE,214.41,345.66,59.991,1472080503,"201051344000983","219011344069620",28.45,27.80,0,325.52,364.29,28.2,25.3,0.221,532825.5,532825.5,4593,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080539,918622.00
08/24/2016 19:15,2,0.959,ACTIVE,214.41,345.66,59.996,1472080503,"201051344001158","219011344069620",27.69,27.80,0,325.22,363.69,26.9,24.0,0.212,525064.4,525064.4,4599,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080540,918623.00
08/24/2016 19:15,2,0.920,ACTIVE,214.64,346.56,59.991,1472080503,"201051344000576","219011344069620",28.17,27.30,0,325.52,364.29,26.3,23.4,0.208,532491.9,532491.9,4604,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080541,918624.00
08/24/2016 19:15,2,0.809,ACTIVE,213.06,342.35,59.986,1472080503,"274151322000087","219011344069620",27.33,37.50,0,323.41,353.17,22.4,19.7,0.133,747068.9,747068.9,4621,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472080542,918625.00
08/24/2016 19:30,2,0.586,ACTIVE,214.64,342.95,59.986,1472081403,"201051344000645","219011344069620",27.79,27.50,0,336.04,359.78,16.5,14.0,0.115,532007.3,532007.3,4604,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081405,918626.00
08/24/2016 19:30,2,0.529,ACTIVE,213.06,341.15,59.970,1472081403,"274151322000085","219011344069620",26.76,30.30,0,333.93,348.96,14.3,11.9,0.084,774789.0,774789.0,4561,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081405,918627.00
08/24/2016 19:30,2,0.600,ACTIVE,214.64,343.85,59.938,1472081403,"201051344000633","219011344069620",27.97,27.80,0,334.24,361.89,17.0,14.5,0.124,523526.5,523526.5,4598,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081407,918628.00
08/24/2016 19:30,2,0.611,ACTIVE,214.19,342.95,59.954,1472081403,"201051344000469","219011344069620",27.55,26.30,0,333.93,359.48,17.1,14.6,0.124,525896.9,525896.9,4613,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081407,918629.00
08/24/2016 19:30,2,0.615,ACTIVE,212.61,339.65,59.965,1472081403,"201051344000646","219011344069620",27.49,27.80,0,331.53,356.78,17.2,14.7,0.115,526835.7,526835.7,4597,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081408,918630.00
08/24/2016 19:30,2,0.564,ACTIVE,212.61,339.95,59.970,1472081403,"274151322000052","219011344069620",27.23,31.80,0,330.63,350.47,15.6,13.1,0.088,795180.6,795180.6,4558,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081409,918631.00
08/24/2016 19:30,2,0.658,ACTIVE,213.06,340.55,59.965,1472081403,"201051344000585","219011344069620",27.75,27.50,0,332.43,358.28,18.6,16.0,0.128,536186.9,536186.9,4589,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081410,918632.00
08/24/2016 19:30,2,0.590,ACTIVE,212.83,339.04,59.981,1472081403,"201051344001230","219011344069620",27.49,27.80,0,330.93,354.67,16.5,14.0,0.110,530066.8,530066.8,4616,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081411,918633.00
08/24/2016 19:30,2,0.596,ACTIVE,213.51,340.25,59.975,1472081403,"201051344000582","219011344069620",27.12,27.80,0,332.13,357.38,16.4,13.9,0.110,522827.4,522827.4,4592,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081412,918634.00
08/24/2016 19:30,2,0.617,ACTIVE,212.61,339.34,59.965,1472081403,"201051344000955","219011344069620",27.67,28.00,0,331.53,355.58,17.3,14.8,0.119,536552.0,536552.0,4600,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081413,918635.00
08/24/2016 19:30,2,0.336,ACTIVE,212.83,397.66,59.965,1472081403,"274151322000094","219011344069620",37.43,32.60,0,335.14,413.59,12.9,10.5,0.080,652206.2,652206.2,4645,0,0,0,L,1151911521,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081414,918636.00
08/24/2016 19:30,2,0.631,ACTIVE,214.19,342.65,59.970,1472081403,"201051344000579","219011344069620",28.25,28.50,0,334.54,359.78,18.1,15.5,0.119,540160.3,540160.3,4605,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081415,918637.00
08/24/2016 19:30,2,0.607,ACTIVE,212.61,339.34,59.975,1472081403,"201051344000890","219011344069620",27.95,28.80,0,332.13,356.78,17.2,14.7,0.115,533805.6,533805.6,4595,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081416,918638.00
08/24/2016 19:30,2,0.600,ACTIVE,213.06,339.65,59.986,1472081403,"201051344000438","219011344069620",27.81,28.30,0,332.73,357.98,16.9,14.4,0.119,535311.3,535311.3,4603,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081417,918639.00
08/24/2016 19:30,2,0.609,ACTIVE,213.06,339.34,59.965,1472081403,"201051344000417","219011344069620",27.91,28.80,0,331.83,356.78,17.2,14.7,0.115,526694.6,526694.6,4598,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081417,918640.00
08/24/2016 19:30,2,0.545,ACTIVE,212.61,338.74,59.959,1472081403,"274151322000083","219011344069620",27.12,32.00,0,330.93,350.17,15.0,12.6,0.097,787980.9,787980.9,4571,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081418,918641.00
08/24/2016 19:30,2,0.584,ACTIVE,213.51,339.04,59.965,1472081403,"274151322000076","219011344069620",27.47,31.00,0,334.84,351.07,16.2,13.7,0.102,840680.1,840680.1,4573,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081419,918642.00
08/24/2016 19:30,2,0.615,ACTIVE,214.19,342.35,59.970,1472081403,"201051344000868","219011344069620",27.79,26.80,0,334.54,359.18,17.3,14.8,0.119,524744.0,524744.0,4603,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081420,918643.00
08/24/2016 19:30,2,0.566,ACTIVE,212.83,339.65,59.959,1472081403,"274151322000095","219011344069620",27.47,31.50,0,333.63,349.86,15.8,13.3,0.097,832190.3,832190.3,4582,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081421,918644.00
08/24/2016 19:30,2,0.596,ACTIVE,214.19,342.65,59.970,1472081403,"201051344000988","219011344069620",17.93,27.00,0,333.93,355.58,10.8,8.5,0.071,516517.4,516517.4,4619,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081422,918645.00
08/24/2016 19:30,2,0.609,ACTIVE,212.83,338.74,59.965,1472081403,"201051344001025","219011344069620",27.69,27.50,0,332.73,357.98,17.1,14.6,0.119,535052.3,535052.3,4599,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081423,918646.00
08/24/2016 19:30,2,0.607,ACTIVE,214.19,342.65,59.970,1472081403,"201051344000458","219011344069620",27.65,28.00,0,334.54,360.08,17.1,14.5,0.124,532112.4,532112.4,4598,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081424,918647.00
08/24/2016 19:30,2,0.605,ACTIVE,214.87,344.45,59.975,1472081403,"201051344000853","219011344069620",27.59,27.30,0,336.34,360.99,16.9,14.4,0.119,531315.3,531315.3,4600,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081425,918648.00
08/24/2016 19:30,2,0.574,ACTIVE,213.29,340.55,59.975,1472081403,"201051344000685","219011344069620",27.31,27.80,0,331.23,357.98,15.9,13.4,0.124,534563.4,534563.4,4612,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081426,918649.00
08/24/2016 19:30,2,0.578,ACTIVE,213.06,340.25,59.944,1472081403,"201051344000917","219011344069620",28.13,28.30,0,331.23,357.38,16.5,14.0,0.110,531532.0,531532.0,4619,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081426,918650.00
08/24/2016 19:30,2,0.596,ACTIVE,213.29,339.95,59.959,1472081403,"201051344001145","219011344069620",27.49,27.30,0,333.03,357.08,16.6,14.1,0.110,536730.5,536730.5,4616,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081427,918651.00
08/24/2016 19:30,2,0.588,ACTIVE,213.29,340.25,59.981,1472081403,"201051344000651","219011344069620",27.45,27.30,0,333.63,356.78,16.4,13.9,0.115,529627.4,529627.4,4596,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081428,918652.00
08/24/2016 19:30,2,0.514,ACTIVE,212.61,339.34,59.970,1472081403,"274151322000088","219011344069620",26.58,30.30,0,333.03,348.96,13.8,11.4,0.080,758945.0,758945.0,4566,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081429,918653.00
08/24/2016 19:30,2,0.363,ACTIVE,213.51,400.96,59.975,1472081403,"274151322000068","219011344069620",37.65,33.00,0,335.44,419.00,13.4,11.0,0.071,652495.5,652495.5,4638,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081430,918654.00
08/24/2016 19:30,2,0.627,ACTIVE,212.83,338.44,59.975,1472081403,"201051344001135","219011344069620",27.81,27.30,0,332.13,356.18,17.7,15.2,0.115,525784.1,525784.1,4593,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081431,918655.00
08/24/2016 19:30,2,0.600,ACTIVE,213.96,342.05,60.012,1472081403,"201051344000594","219011344069620",28.05,29.00,0,333.33,358.88,17.0,14.5,0.115,536509.8,536509.8,4600,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081432,918656.00
08/24/2016 19:30,2,0.602,ACTIVE,213.06,339.34,59.975,1472081403,"201051344001203","219011344069620",27.75,28.00,0,331.83,357.68,16.9,14.4,0.115,533803.4,533803.4,4606,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081433,918657.00
08/24/2016 19:30,2,0.529,ACTIVE,212.83,340.25,59.965,1472081403,"274151322000054","219011344069620",27.06,30.00,0,333.33,349.56,14.5,12.1,0.093,774670.8,774670.8,4560,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081434,918658.00
08/24/2016 19:30,2,0.613,ACTIVE,214.41,342.35,60.002,1472081403,"201051344000867","219011344069620",27.73,27.80,0,334.24,359.18,17.3,14.8,0.115,523821.0,523821.0,4602,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081435,918659.00
08/24/2016 19:30,2,0.584,ACTIVE,213.06,339.34,59.981,1472081403,"201051344001093","219011344069620",27.61,27.80,0,332.73,355.58,16.4,13.9,0.106,530946.5,530946.5,4619,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081436,918660.00
08/24/2016 19:30,2,0.580,ACTIVE,214.19,343.25,59.996,1472081403,"201051344000900","219011344069620",27.87,26.80,0,334.24,358.88,16.4,13.9,0.110,540344.4,540344.4,4613,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081437,918661.00
08/24/2016 19:30,2,0.605,ACTIVE,214.64,342.95,59.981,1472081403,"201051344000648","219011344069620",27.45,27.00,0,334.84,359.18,16.9,14.4,0.115,529657.9,529657.9,4595,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081438,918662.00
08/24/2016 19:30,2,0.607,ACTIVE,214.19,342.35,59.933,1472081403,"201051344000569","219011344069620",27.63,27.50,0,334.84,358.28,17.1,14.5,0.119,540566.2,540566.2,4598,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081439,918663.00
08/24/2016 19:30,2,0.627,ACTIVE,214.41,342.35,59.965,1472081403,"201051344000983","219011344069620",27.77,27.50,0,335.14,358.88,17.6,15.1,0.119,532830.1,532830.1,4594,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081440,918664.00
