ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 19:30,2,0.596,ACTIVE,214.19,342.35,59.975,1472081403,"201051344001158","219011344069620",27.31,27.30,0,334.24,358.28,16.5,14.0,0.119,525068.8,525068.8,4600,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081441,918665.00
08/24/2016 19:30,2,0.586,ACTIVE,214.64,342.95,60.023,1472081403,"201051344000576","219011344069620",27.49,26.80,0,334.84,358.88,16.4,13.9,0.119,532496.2,532496.2,4605,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081442,918666.00
08/24/2016 19:30,2,0.523,ACTIVE,213.06,341.45,59.996,1472081403,"274151322000087","219011344069620",26.86,35.80,0,333.63,348.66,14.2,11.8,0.075,747072.6,747072.6,4622,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472081442,918667.00
08/24/2016 19:45,2,0.559,ACTIVE,214.41,342.05,59.970,1472082303,"201051344000645","219011344069620",26.92,27.30,0,335.44,351.67,15.3,12.8,0.106,532010.5,532010.5,4605,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082304,918668.00
08/24/2016 19:45,2,0.484,ACTIVE,212.61,339.04,59.970,1472082303,"274151322000085","219011344069620",26.56,29.80,0,333.03,344.76,13.0,10.7,0.075,774791.7,774791.7,4562,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082305,918669.00
08/24/2016 19:45,2,0.566,ACTIVE,214.41,343.85,60.002,1472082303,"201051344000633","219011344069620",27.61,27.50,0,334.54,352.87,15.8,13.4,0.110,523529.9,523529.9,4599,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082306,918670.00
08/24/2016 19:45,2,0.566,ACTIVE,214.19,342.65,59.975,1472082303,"201051344000469","219011344069620",27.69,25.80,0,333.63,351.07,15.9,13.4,0.115,525900.3,525900.3,4614,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082307,918671.00
08/24/2016 19:45,2,0.570,ACTIVE,212.83,339.65,59.981,1472082303,"201051344000646","219011344069620",27.61,27.30,0,330.33,348.66,16.0,13.5,0.106,526839.1,526839.1,4598,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082308,918672.00
08/24/2016 19:45,2,0.523,ACTIVE,212.38,341.15,59.975,1472082303,"274151322000052","219011344069620",26.56,31.00,0,333.63,345.36,14.1,11.7,0.084,795183.6,795183.6,4559,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082309,918673.00
08/24/2016 19:45,2,0.611,ACTIVE,213.51,340.55,59.981,1472082303,"201051344000585","219011344069620",27.69,27.00,0,331.83,348.96,17.2,14.6,0.115,536190.6,536190.6,4590,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082309,918674.00
08/24/2016 19:45,2,0.559,ACTIVE,213.06,337.84,59.986,1472082303,"201051344001230","219011344069620",27.23,27.30,0,330.63,346.86,15.4,13.0,0.097,530070.1,530070.1,4617,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082310,918675.00
08/24/2016 19:45,2,0.553,ACTIVE,213.74,340.25,59.975,1472082303,"201051344000582","219011344069620",27.23,27.00,0,332.43,348.96,15.3,12.8,0.102,522830.6,522830.6,4593,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082311,918676.00
08/24/2016 19:45,2,0.564,ACTIVE,212.83,339.04,59.975,1472082303,"201051344000955","219011344069620",28.19,27.30,0,330.63,347.76,16.2,13.7,0.106,536555.4,536555.4,4601,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082312,918677.00
08/24/2016 19:45,2,0.312,ACTIVE,212.38,396.75,59.981,1472082303,"274151322000094","219011344069620",37.31,32.20,0,335.44,412.38,11.8,9.4,0.071,652208.6,652208.6,4646,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082313,918678.00
08/24/2016 19:45,2,0.596,ACTIVE,213.96,342.05,59.975,1472082303,"201051344000579","219011344069620",28.11,28.00,0,334.24,351.37,16.9,14.4,0.110,540163.9,540163.9,4606,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082314,918679.00
08/24/2016 19:45,2,0.570,ACTIVE,213.06,339.04,59.975,1472082303,"201051344000890","219011344069620",27.97,28.30,0,331.23,348.36,16.2,13.7,0.102,533809.0,533809.0,4596,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082315,918680.00
08/24/2016 19:45,2,0.561,ACTIVE,213.29,340.25,59.981,1472082303,"201051344000438","219011344069620",27.55,27.50,0,331.23,348.36,15.7,13.2,0.102,535314.6,535314.6,4604,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082316,918681.00
08/24/2016 19:45,2,0.584,ACTIVE,213.29,339.65,59.981,1472082303,"201051344000417","219011344069620",27.37,28.00,0,330.33,348.96,16.2,13.7,0.106,526698.0,526698.0,4599,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082317,918682.00
08/24/2016 19:45,2,0.502,ACTIVE,212.38,338.44,59.975,1472082303,"274151322000083","219011344069620",26.78,31.30,0,333.63,345.06,13.7,11.3,0.075,787983.8,787983.8,4572,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082318,918683.00
08/24/2016 19:45,2,0.531,ACTIVE,213.06,341.75,59.954,1472082303,"274151322000076","219011344069620",27.53,30.30,0,334.54,345.96,14.8,12.4,0.097,840683.3,840683.3,4574,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082318,918684.00
08/24/2016 19:45,2,0.568,ACTIVE,213.96,341.75,59.986,1472082303,"201051344000868","219011344069620",28.01,26.50,0,333.63,351.37,16.1,13.6,0.102,524747.4,524747.4,4604,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082319,918685.00
08/24/2016 19:45,2,0.523,ACTIVE,212.38,341.15,59.970,1472082303,"274151322000095","219011344069620",27.19,30.80,0,333.63,345.06,14.4,12.0,0.088,832193.3,832193.3,4583,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082320,918686.00
08/24/2016 19:45,2,0.557,ACTIVE,213.74,342.05,59.975,1472082303,"201051344000988","219011344069620",17.89,26.80,0,333.63,350.17,10.2,7.9,0.075,516519.3,516519.3,4620,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082321,918687.00
08/24/2016 19:45,2,0.574,ACTIVE,213.29,339.04,59.938,1472082303,"201051344001025","219011344069620",27.43,27.00,0,330.93,348.66,16.0,13.6,0.106,535055.7,535055.7,4600,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082322,918688.00
08/24/2016 19:45,2,0.566,ACTIVE,213.96,341.15,59.970,1472082303,"201051344000458","219011344069620",27.81,27.80,0,334.24,351.07,16.0,13.5,0.115,532115.8,532115.8,4599,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082323,918689.00
08/24/2016 19:45,2,0.543,ACTIVE,214.41,343.25,59.938,1472082303,"201051344000853","219011344069620",28.45,27.30,0,336.34,352.87,15.7,13.2,0.110,531318.7,531318.7,4601,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082324,918690.00
08/24/2016 19:45,2,0.535,ACTIVE,213.51,340.25,59.933,1472082303,"201051344000685","219011344069620",27.55,27.30,0,331.53,349.26,14.9,12.5,0.106,534566.5,534566.5,4613,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082325,918691.00
08/24/2016 19:45,2,0.564,ACTIVE,213.29,339.95,59.981,1472082303,"201051344000917","219011344069620",27.25,27.80,0,330.63,348.06,15.6,13.2,0.102,531535.3,531535.3,4620,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082326,918692.00
08/24/2016 19:45,2,0.559,ACTIVE,213.51,340.25,59.981,1472082303,"201051344001145","219011344069620",27.65,27.00,0,332.13,349.26,15.7,13.2,0.102,536733.8,536733.8,4617,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082327,918693.00
08/24/2016 19:45,2,0.547,ACTIVE,213.51,340.25,59.944,1472082303,"201051344000651","219011344069620",27.77,26.80,0,332.13,348.36,15.4,13.0,0.106,529630.6,529630.6,4597,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082328,918694.00
08/24/2016 19:45,2,0.480,ACTIVE,211.93,340.85,59.959,1472082303,"274151322000088","219011344069620",26.10,29.50,0,332.43,344.15,12.7,10.3,0.075,758947.6,758947.6,4567,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082329,918695.00
08/24/2016 19:45,2,0.348,ACTIVE,213.06,386.83,59.981,1472082303,"274151322000068","219011344069620",36.30,32.40,0,335.74,417.19,12.8,10.5,0.071,652498.1,652498.1,4639,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082330,918696.00
08/24/2016 19:45,2,0.590,ACTIVE,213.06,338.74,59.938,1472082303,"201051344001135","219011344069620",27.87,26.80,0,330.93,347.76,16.7,14.2,0.110,525787.7,525787.7,4594,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082331,918697.00
08/24/2016 19:45,2,0.564,ACTIVE,213.74,341.45,59.975,1472082303,"201051344000594","219011344069620",28.27,28.50,0,333.03,351.37,16.2,13.7,0.110,536513.2,536513.2,4601,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082332,918698.00
08/24/2016 19:45,2,0.572,ACTIVE,213.51,339.34,59.975,1472082303,"201051344001203","219011344069620",27.69,27.50,0,331.53,348.96,16.1,13.6,0.110,533806.8,533806.8,4607,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082333,918699.00
08/24/2016 19:45,2,0.496,ACTIVE,212.38,337.24,59.965,1472082303,"274151322000054","219011344069620",26.70,29.50,0,333.03,345.06,13.4,11.0,0.075,774673.6,774673.6,4561,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082333,918700.00
08/24/2016 19:45,2,0.592,ACTIVE,213.96,341.15,59.922,1472082303,"201051344000867","219011344069620",27.21,27.50,0,333.93,351.07,16.4,13.9,0.106,523824.5,523824.5,4603,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082334,918701.00
08/24/2016 19:45,2,0.555,ACTIVE,213.29,339.95,59.986,1472082303,"201051344001093","219011344069620",27.55,27.30,0,331.53,348.36,15.5,13.0,0.102,530949.8,530949.8,4620,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082335,918702.00
08/24/2016 19:45,2,0.553,ACTIVE,213.74,342.35,59.981,1472082303,"201051344000900","219011344069620",27.67,26.80,0,333.33,351.07,15.5,13.1,0.106,540347.7,540347.7,4614,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082336,918703.00
08/24/2016 19:45,2,0.568,ACTIVE,214.19,342.05,59.991,1472082303,"201051344000648","219011344069620",27.79,26.80,0,335.14,351.97,16.1,13.6,0.110,529661.3,529661.3,4596,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082337,918704.00
08/24/2016 19:45,2,0.578,ACTIVE,213.96,341.75,59.975,1472082303,"201051344000569","219011344069620",27.69,27.50,0,334.84,351.67,16.2,13.7,0.110,540569.6,540569.6,4599,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082338,918705.00
08/24/2016 19:45,2,0.586,ACTIVE,213.96,341.15,59.944,1472082303,"201051344000983","219011344069620",28.27,27.30,0,334.24,351.37,16.8,14.3,0.110,532833.7,532833.7,4595,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082339,918706.00
08/24/2016 19:45,2,0.566,ACTIVE,213.74,341.75,59.996,1472082303,"201051344001158","219011344069620",27.43,27.00,0,334.54,351.67,15.8,13.3,0.110,525072.1,525072.1,4601,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082340,918707.00
08/24/2016 19:45,2,0.555,ACTIVE,214.41,342.95,59.975,1472082303,"201051344000576","219011344069620",27.91,26.50,0,334.54,351.97,15.7,13.2,0.106,532499.5,532499.5,4606,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082341,918708.00
08/24/2016 19:45,2,0.502,ACTIVE,212.61,340.25,59.970,1472082303,"274151322000087","219011344069620",26.58,34.50,0,333.33,344.76,13.5,11.1,0.066,747075.4,747075.4,4623,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472082342,918709.00
08/24/2016 20:00,2,0.367,ACTIVE,214.64,342.05,59.970,1472083204,"201051344000645","219011344069620",26.70,27.00,0,333.93,350.47,9.9,7.7,0.057,532013.2,532013.2,4606,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083205,918710.00
08/24/2016 20:00,2,0.299,ACTIVE,213.51,339.65,59.933,1472083204,"274151322000085","219011344069620",25.78,29.30,0,334.84,344.76,7.8,5.6,0.040,774793.9,774793.9,4563,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083206,918711.00
08/24/2016 20:00,2,0.381,ACTIVE,214.64,342.95,59.975,1472083204,"201051344000633","219011344069620",26.98,27.30,0,333.93,352.57,10.4,8.2,0.057,523532.7,523532.7,4600,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083206,918712.00
08/24/2016 20:00,2,0.393,ACTIVE,214.19,341.75,60.002,1472083204,"201051344000469","219011344069620",26.46,25.80,0,333.03,350.47,10.5,8.2,0.057,525903.1,525903.1,4615,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083207,918713.00
08/24/2016 20:00,2,0.396,ACTIVE,212.83,337.84,59.970,1472083204,"201051344000646","219011344069620",26.30,27.00,0,331.23,347.76,10.6,8.3,0.053,526841.9,526841.9,4599,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083208,918714.00
08/24/2016 20:00,2,0.326,ACTIVE,213.06,339.34,60.002,1472083204,"274151322000052","219011344069620",26.10,30.50,0,333.93,345.06,8.7,6.4,0.044,795186.0,795186.0,4560,0,0,0,L,1151911521,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083209,918715.00
08/24/2016 20:00,2,0.416,ACTIVE,213.51,338.74,59.975,1472083204,"201051344000585","219011344069620",27.08,27.00,0,332.43,348.36,11.4,9.1,0.053,536193.6,536193.6,4591,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083210,918716.00
08/24/2016 20:00,2,0.371,ACTIVE,213.29,337.24,59.970,1472083204,"201051344001230","219011344069620",26.62,27.00,0,330.33,346.56,10.0,7.7,0.053,530072.8,530072.8,4618,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083211,918717.00
08/24/2016 20:00,2,0.369,ACTIVE,213.74,338.14,59.970,1472083204,"201051344000582","219011344069620",26.66,26.80,0,332.43,348.36,10.0,7.7,0.053,522833.3,522833.3,4594,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083212,918718.00
08/24/2016 20:00,2,0.389,ACTIVE,212.83,336.64,59.975,1472083204,"201051344000955","219011344069620",27.17,27.30,0,330.03,347.76,10.7,8.4,0.057,536558.3,536558.3,4602,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083213,918719.00
08/24/2016 20:00,2,0.184,ACTIVE,213.29,382.03,59.938,1472083204,"274151322000094","219011344069620",35.74,31.80,0,336.04,410.88,6.7,4.5,0.040,652210.4,652210.4,4647,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083214,918720.00
08/24/2016 20:00,2,0.414,ACTIVE,214.19,340.55,60.018,1472083204,"201051344000579","219011344069620",26.96,27.80,0,333.63,350.77,11.4,9.1,0.057,540167.0,540167.0,4607,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083215,918721.00
08/24/2016 20:00,2,0.389,ACTIVE,213.29,336.94,59.970,1472083204,"201051344000890","219011344069620",26.86,27.80,0,330.63,347.76,10.7,8.4,0.053,533811.9,533811.9,4597,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083215,918722.00
08/24/2016 20:00,2,0.365,ACTIVE,213.51,337.84,59.975,1472083204,"201051344000438","219011344069620",27.39,27.30,0,332.43,348.66,10.2,7.9,0.057,535317.4,535317.4,4605,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083217,918723.00
08/24/2016 20:00,2,0.387,ACTIVE,213.29,338.14,59.975,1472083204,"201051344000417","219011344069620",27.49,27.80,0,331.23,348.36,10.8,8.5,0.049,526700.9,526700.9,4600,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083218,918724.00
08/24/2016 20:00,2,0.303,ACTIVE,213.06,339.65,59.954,1472083204,"274151322000083","219011344069620",26.12,30.50,0,334.24,344.76,8.0,5.8,0.035,787986.0,787986.0,4573,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083219,918725.00
08/24/2016 20:00,2,0.322,ACTIVE,213.74,340.25,59.975,1472083204,"274151322000076","219011344069620",26.68,30.00,0,335.44,345.66,8.8,6.5,0.053,840685.7,840685.7,4575,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083220,918726.00
08/24/2016 20:00,2,0.387,ACTIVE,214.19,340.55,59.975,1472083204,"201051344000868","219011344069620",26.94,26.30,0,333.03,350.47,10.6,8.3,0.049,524750.2,524750.2,4605,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083221,918727.00
08/24/2016 20:00,2,0.314,ACTIVE,212.83,338.14,59.975,1472083204,"274151322000095","219011344069620",26.00,30.00,0,334.54,344.76,8.3,6.1,0.049,832195.7,832195.7,4584,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083222,918728.00
08/24/2016 20:00,2,0.340,ACTIVE,213.96,341.45,59.944,1472083204,"201051344000988","219011344069620",18.01,26.50,0,333.33,348.66,6.2,4.1,0.035,516520.9,516520.9,4621,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083223,918729.00
08/24/2016 20:00,2,0.369,ACTIVE,213.29,336.64,60.018,1472083204,"201051344001025","219011344069620",27.31,26.80,0,332.13,347.76,10.2,8.0,0.057,535058.5,535058.5,4601,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083224,918730.00
08/24/2016 20:00,2,0.383,ACTIVE,214.19,340.85,59.996,1472083204,"201051344000458","219011344069620",26.66,27.50,0,334.24,350.17,10.3,8.0,0.057,532118.5,532118.5,4600,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083224,918731.00
08/24/2016 20:00,2,0.373,ACTIVE,214.87,342.05,59.981,1472083204,"201051344000853","219011344069620",26.84,27.00,0,335.44,351.97,10.2,7.9,0.057,531321.4,531321.4,4602,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083225,918732.00
08/24/2016 20:00,2,0.346,ACTIVE,213.74,338.74,59.981,1472083204,"201051344000685","219011344069620",26.50,27.00,0,330.93,348.96,9.3,7.0,0.057,534569.1,534569.1,4614,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083226,918733.00
08/24/2016 20:00,2,0.350,ACTIVE,213.29,338.44,59.975,1472083204,"201051344000917","219011344069620",27.85,27.50,0,330.63,348.06,9.9,7.6,0.044,531537.9,531537.9,4621,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083227,918734.00
08/24/2016 20:00,2,0.369,ACTIVE,213.51,338.14,59.975,1472083204,"201051344001145","219011344069620",26.76,26.50,0,332.73,348.66,10.1,7.8,0.053,536736.5,536736.5,4618,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083228,918735.00
08/24/2016 20:00,2,0.357,ACTIVE,213.51,338.14,59.959,1472083204,"201051344000651","219011344069620",26.82,26.50,0,332.73,348.36,9.8,7.5,0.053,529633.3,529633.3,4598,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083229,918736.00
08/24/2016 20:00,2,0.279,ACTIVE,212.61,339.04,59.991,1472083204,"274151322000088","219011344069620",25.33,29.30,0,333.63,344.15,7.2,5.0,0.035,758949.6,758949.6,4568,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083230,918737.00
08/24/2016 20:00,2,0.203,ACTIVE,213.51,382.03,59.981,1472083204,"274151322000068","219011344069620",35.78,32.20,0,336.64,412.38,7.4,5.2,0.035,652500.1,652500.1,4640,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083231,918738.00
08/24/2016 20:00,2,0.406,ACTIVE,213.06,336.94,59.975,1472083204,"201051344001135","219011344069620",26.54,26.50,0,331.83,347.46,10.9,8.6,0.057,525790.5,525790.5,4595,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083232,918739.00
08/24/2016 20:00,2,0.379,ACTIVE,213.96,340.85,59.970,1472083204,"201051344000594","219011344069620",26.92,28.00,0,332.73,349.26,10.3,8.1,0.057,536516.0,536516.0,4602,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083232,918740.00
08/24/2016 20:00,2,0.371,ACTIVE,213.51,337.84,59.986,1472083204,"201051344001203","219011344069620",27.47,27.30,0,331.83,348.66,10.4,8.1,0.053,533809.6,533809.6,4608,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083233,918741.00
08/24/2016 20:00,2,0.289,ACTIVE,213.06,338.14,59.986,1472083204,"274151322000054","219011344069620",26.20,29.50,0,333.93,344.76,7.7,5.5,0.040,774675.7,774675.7,4562,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083234,918742.00
08/24/2016 20:00,2,0.387,ACTIVE,214.41,340.25,59.981,1472083204,"201051344000867","219011344069620",27.04,27.30,0,333.33,351.07,10.6,8.3,0.053,523827.3,523827.3,4604,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083235,918743.00
08/24/2016 20:00,2,0.367,ACTIVE,213.51,338.14,59.975,1472083204,"201051344001093","219011344069620",27.04,27.00,0,331.83,347.76,10.1,7.8,0.049,530952.5,530952.5,4621,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083236,918744.00
08/24/2016 20:00,2,0.355,ACTIVE,214.19,341.75,59.975,1472083204,"201051344000900","219011344069620",26.32,26.50,0,333.63,350.17,9.5,7.2,0.053,540350.3,540350.3,4615,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083237,918745.00
08/24/2016 20:00,2,0.377,ACTIVE,214.64,341.45,60.007,1472083204,"201051344000648","219011344069620",26.64,26.30,0,334.84,351.07,10.2,7.9,0.057,529664.1,529664.1,4597,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083238,918746.00
08/24/2016 20:00,2,0.371,ACTIVE,214.41,341.15,59.986,1472083204,"201051344000569","219011344069620",27.35,27.30,0,333.93,350.17,10.3,8.0,0.053,540572.4,540572.4,4600,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083239,918747.00
08/24/2016 20:00,2,0.389,ACTIVE,214.41,341.15,59.996,1472083204,"201051344000983","219011344069620",27.59,27.30,0,333.63,349.86,10.9,8.6,0.057,532836.6,532836.6,4596,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083240,918748.00
08/24/2016 20:00,2,0.365,ACTIVE,214.41,341.15,59.981,1472083204,"201051344001158","219011344069620",26.92,26.80,0,333.33,350.17,10.0,7.7,0.057,525074.8,525074.8,4602,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083241,918749.00
08/24/2016 20:00,2,0.355,ACTIVE,214.87,342.35,59.975,1472083204,"201051344000576","219011344069620",27.21,26.50,0,334.54,350.77,9.9,7.6,0.053,532502.2,532502.2,4607,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083242,918750.00
08/24/2016 20:00,2,0.297,ACTIVE,213.06,338.44,59.981,1472083204,"274151322000087","219011344069620",25.68,33.50,0,334.24,344.76,7.8,5.6,0.031,747077.5,747077.5,4624,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472083243,918751.00
08/24/2016 20:15,2,0.221,ACTIVE,214.64,339.95,59.959,1472084103,"201051344000645","219011344069620",26.22,26.80,0,336.04,348.36,5.9,3.8,0.022,532014.6,532014.6,4607,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084104,918752.00
08/24/2016 20:15,2,0.166,ACTIVE,213.06,338.44,59.954,1472084103,"274151322000085","219011344069620",24.63,28.80,0,334.54,342.65,4.2,2.1,0.018,774794.8,774794.8,4564,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084105,918753.00
08/24/2016 20:15,2,0.240,ACTIVE,214.64,341.45,59.970,1472084103,"201051344000633","219011344069620",26.74,26.80,0,334.84,349.26,6.5,4.4,0.022,523534.3,523534.3,4601,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084106,918754.00
08/24/2016 20:15,2,0.242,ACTIVE,214.19,339.34,60.002,1472084103,"201051344000469","219011344069620",26.68,25.50,0,333.63,347.46,6.6,4.4,0.022,525904.7,525904.7,4616,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084107,918755.00
08/24/2016 20:15,2,0.252,ACTIVE,213.06,336.64,59.970,1472084103,"201051344000646","219011344069620",25.92,26.80,0,330.03,343.85,6.6,4.5,0.018,526843.5,526843.5,4600,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084108,918756.00
08/24/2016 20:15,2,0.184,ACTIVE,212.83,338.44,59.959,1472084103,"274151322000052","219011344069620",25.82,30.00,0,333.63,342.65,4.8,2.7,0.009,795187.1,795187.1,4561,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084109,918757.00
08/24/2016 20:15,2,0.291,ACTIVE,213.74,337.24,59.970,1472084103,"201051344000585","219011344069620",23.40,26.80,0,331.23,344.15,6.9,4.8,0.022,536195.4,536195.4,4592,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084110,918758.00
08/24/2016 20:15,2,0.240,ACTIVE,213.29,336.04,59.965,1472084103,"201051344001230","219011344069620",26.50,26.50,0,329.13,342.35,6.5,4.3,0.018,530074.3,530074.3,4619,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084111,918759.00
08/24/2016 20:15,2,0.232,ACTIVE,213.74,337.24,59.970,1472084103,"201051344000582","219011344069620",25.90,26.50,0,331.83,344.15,6.1,4.0,0.018,522834.7,522834.7,4595,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084111,918760.00
08/24/2016 20:15,2,0.248,ACTIVE,213.06,336.64,59.959,1472084103,"201051344000955","219011344069620",27.19,26.80,0,330.03,343.55,6.8,4.7,0.018,536559.9,536559.9,4603,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084112,918761.00
08/24/2016 20:15,2,0.100,ACTIVE,213.29,338.14,59.959,1472084103,"274151322000094","219011344069620",30.10,30.80,0,335.14,389.54,3.0,1.0,0.018,652211.1,652211.1,4648,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084113,918762.00
08/24/2016 20:15,2,0.270,ACTIVE,213.96,339.34,59.970,1472084103,"201051344000579","219011344069620",27.12,27.30,0,334.84,346.86,7.5,5.3,0.018,540168.7,540168.7,4608,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084114,918763.00
08/24/2016 20:15,2,0.250,ACTIVE,213.29,336.34,59.965,1472084103,"201051344000890","219011344069620",26.74,27.30,0,330.63,343.85,6.8,4.6,0.018,533813.5,533813.5,4598,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084115,918764.00
08/24/2016 20:15,2,0.236,ACTIVE,213.51,337.24,59.996,1472084103,"201051344000438","219011344069620",26.50,26.80,0,332.13,344.15,6.3,4.2,0.022,535318.8,535318.8,4606,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084116,918765.00
08/24/2016 20:15,2,0.254,ACTIVE,213.74,336.94,59.965,1472084103,"201051344000417","219011344069620",26.92,27.30,0,332.13,344.15,7.0,4.8,0.022,526702.5,526702.5,4601,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084117,918766.00
08/24/2016 20:15,2,0.162,ACTIVE,213.06,339.04,59.970,1472084103,"274151322000083","219011344069620",25.58,30.00,0,334.24,342.35,4.2,2.1,0.013,787987.0,787987.0,4574,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084118,918767.00
08/24/2016 20:15,2,0.174,ACTIVE,213.74,339.04,59.965,1472084103,"274151322000076","219011344069620",26.46,29.50,0,335.44,342.95,4.7,2.6,0.022,840686.8,840686.8,4576,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084119,918768.00
08/24/2016 20:15,2,0.250,ACTIVE,213.96,339.34,59.970,1472084103,"201051344000868","219011344069620",26.28,26.00,0,334.24,347.76,6.7,4.5,0.022,524751.8,524751.8,4606,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084120,918769.00
08/24/2016 20:15,2,0.172,ACTIVE,213.29,338.14,59.959,1472084103,"274151322000095","219011344069620",24.57,29.50,0,334.54,342.05,4.3,2.2,0.018,832196.7,832196.7,4585,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084121,918770.00
08/24/2016 20:15,2,0.197,ACTIVE,213.96,340.85,60.007,1472084103,"201051344000988","219011344069620",17.91,26.30,0,334.24,346.86,3.6,1.5,0.013,516521.6,516521.6,4622,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084122,918771.00
08/24/2016 20:15,2,0.230,ACTIVE,213.29,335.74,59.959,1472084103,"201051344001025","219011344069620",27.00,26.30,0,330.33,343.25,6.3,4.2,0.018,535060.0,535060.0,4602,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084123,918772.00
08/24/2016 20:15,2,0.232,ACTIVE,214.19,338.74,59.970,1472084103,"201051344000458","219011344069620",27.00,27.30,0,334.84,347.76,6.4,4.3,0.018,532120.1,532120.1,4601,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084124,918773.00
08/24/2016 20:15,2,0.236,ACTIVE,214.87,340.85,59.938,1472084103,"201051344000853","219011344069620",26.32,26.50,0,335.74,348.66,6.3,4.2,0.018,531322.9,531322.9,4603,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084124,918774.00
08/24/2016 20:15,2,0.207,ACTIVE,213.74,337.54,59.970,1472084103,"201051344000685","219011344069620",26.00,26.80,0,332.13,344.45,5.5,3.4,0.018,534570.4,534570.4,4615,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084125,918775.00
08/24/2016 20:15,2,0.238,ACTIVE,213.51,337.24,59.965,1472084103,"201051344000917","219011344069620",26.48,27.30,0,330.33,344.15,6.4,4.3,0.018,531539.4,531539.4,4622,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084126,918776.00
08/24/2016 20:15,2,0.229,ACTIVE,213.74,337.54,59.954,1472084103,"201051344001145","219011344069620",26.82,26.30,0,332.13,344.45,6.3,4.1,0.018,536737.9,536737.9,4619,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084127,918777.00
08/24/2016 20:15,2,0.225,ACTIVE,213.51,336.94,59.965,1472084103,"201051344000651","219011344069620",26.14,26.30,0,332.43,344.76,6.0,3.8,0.022,529634.7,529634.7,4599,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084128,918778.00
08/24/2016 20:15,2,0.150,ACTIVE,212.83,337.84,59.965,1472084103,"274151322000088","219011344069620",23.84,28.80,0,333.63,341.75,3.7,1.6,0.013,758950.4,758950.4,4569,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084129,918779.00
08/24/2016 20:15,2,0.115,ACTIVE,213.74,339.34,59.965,1472084103,"274151322000068","219011344069620",30.28,31.30,0,335.44,391.04,3.6,1.5,0.013,652501.0,652501.0,4641,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084130,918780.00
08/24/2016 20:15,2,0.258,ACTIVE,213.06,335.74,59.970,1472084103,"201051344001135","219011344069620",26.54,26.30,0,331.23,342.65,7.0,4.8,0.022,525792.2,525792.2,4596,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084131,918781.00
08/24/2016 20:15,2,0.238,ACTIVE,213.96,338.74,59.991,1472084103,"201051344000594","219011344069620",26.86,27.50,0,333.93,346.86,6.5,4.4,0.022,536517.5,536517.5,4603,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084132,918782.00
08/24/2016 20:15,2,0.246,ACTIVE,213.51,336.34,59.959,1472084103,"201051344001203","219011344069620",26.40,26.80,0,332.13,344.76,6.6,4.4,0.022,533811.1,533811.1,4609,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084133,918783.00
08/24/2016 20:15,2,0.164,ACTIVE,213.29,339.04,59.949,1472084103,"274151322000054","219011344069620",24.43,28.80,0,333.63,342.05,4.1,2.0,0.022,774676.6,774676.6,4563,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084134,918784.00
08/24/2016 20:15,2,0.248,ACTIVE,214.19,338.74,59.970,1472084103,"201051344000867","219011344069620",26.38,27.00,0,334.54,346.86,6.7,4.5,0.013,523828.9,523828.9,4605,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084135,918785.00
08/24/2016 20:15,2,0.246,ACTIVE,213.29,336.94,60.002,1472084103,"201051344001093","219011344069620",25.84,26.80,0,331.83,343.55,6.5,4.3,0.018,530953.9,530953.9,4622,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084136,918786.00
08/24/2016 20:15,2,0.211,ACTIVE,214.19,339.95,59.986,1472084103,"201051344000900","219011344069620",26.18,26.30,0,334.24,346.86,5.6,3.5,0.022,540351.6,540351.6,4616,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084137,918787.00
08/24/2016 20:15,2,0.238,ACTIVE,214.41,339.34,59.975,1472084103,"201051344000648","219011344069620",26.62,26.00,0,334.54,348.36,6.5,4.3,0.018,529665.6,529665.6,4598,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084138,918788.00
08/24/2016 20:15,2,0.246,ACTIVE,214.19,338.44,59.970,1472084103,"201051344000569","219011344069620",26.08,26.80,0,335.14,346.86,6.5,4.4,0.022,540573.9,540573.9,4601,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084139,918789.00
08/24/2016 20:15,2,0.256,ACTIVE,214.19,339.34,59.975,1472084103,"201051344000983","219011344069620",27.15,26.80,0,334.54,347.46,7.0,4.9,0.018,532838.3,532838.3,4597,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084140,918790.00
08/24/2016 20:15,2,0.230,ACTIVE,214.19,339.34,59.975,1472084103,"201051344001158","219011344069620",26.32,26.30,0,334.84,346.86,6.2,4.0,0.022,525076.2,525076.2,4603,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084141,918791.00
08/24/2016 20:15,2,0.227,ACTIVE,214.41,340.25,59.970,1472084103,"201051344000576","219011344069620",26.48,26.00,0,335.44,348.06,6.1,4.0,0.018,532503.6,532503.6,4608,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084141,918792.00
08/24/2016 20:15,2,0.172,ACTIVE,213.29,338.14,59.970,1472084103,"274151322000087","219011344069620",24.55,32.80,0,333.93,342.35,4.3,2.2,0.013,747078.4,747078.4,4625,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472084142,918793.00
08/24/2016 20:30,2,0.135,ALERT,213.51,300.57,59.986,1472085003,"201051344000645","219011344069620",22.80,26.30,0,299.37,344.76,3.1,1.1,0.000,532015.3,532015.3,4608,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085005,918794.00
08/24/2016 20:30,2,0.068,ALERT,212.83,299.37,59.981,1472085003,"274151322000085","219011344069620",23.34,28.30,0,298.17,340.85,1.6,0.0,0.000,774795.0,774795.0,4565,0,0,0,L,1151911521,0,122.68,122.46,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085007,918795.00
08/24/2016 20:30,2,0.162,ALERT,213.51,300.27,59.986,1472085003,"201051344000633","219011344069620",21.31,26.00,0,298.17,346.26,3.5,1.5,0.000,523535.0,523535.0,4602,0,0,0,L,1122011218,0,122.01,122.68,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085009,918796.00
08/24/2016 20:30,2,0.166,ALERT,213.06,300.57,59.996,1472085003,"201051344000469","219011344069620",21.89,25.00,0,299.07,344.45,3.7,1.7,0.000,525905.5,525905.5,4617,0,0,0,L,1122011218,0,121.10,122.68,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085010,918797.00
08/24/2016 20:30,2,0.146,ALERT,212.61,298.77,59.975,1472085003,"201051344000646","219011344069620",23.44,26.00,0,297.57,340.85,3.5,1.5,0.000,526844.3,526844.3,4601,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085012,918798.00
08/24/2016 20:30,2,0.094,ALERT,212.38,300.27,59.986,1472085003,"274151322000052","219011344069620",22.94,29.00,0,297.87,341.75,2.2,0.2,0.000,795187.5,795187.5,4562,0,0,0,L,1151911521,0,121.78,122.46,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085014,918799.00
08/24/2016 20:30,2,0.178,ALERT,213.06,299.37,59.991,1472085003,"201051344000585","219011344069620",23.32,26.00,0,297.87,341.45,4.2,2.1,0.000,536196.4,536196.4,4593,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085016,918800.00
08/24/2016 20:30,2,0.156,ALERT,212.83,299.37,60.018,1472085003,"201051344001230","219011344069620",20.77,26.00,0,298.47,341.15,3.3,1.3,0.000,530075.0,530075.0,4620,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085018,918801.00
08/24/2016 20:30,2,0.148,ALERT,213.29,299.97,59.986,1472085003,"201051344000582","219011344069620",21.25,25.80,0,299.07,341.15,3.2,1.2,0.000,522835.4,522835.4,4596,0,0,0,L,1122011218,0,122.23,122.46,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085019,918802.00
08/24/2016 20:30,2,0.170,ALERT,212.61,298.77,59.991,1472085003,"201051344000955","219011344069620",21.53,26.30,0,298.17,340.85,3.8,1.7,0.000,536560.8,536560.8,4604,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085021,918803.00
08/24/2016 20:30,2,0.000,ALERT,212.83,298.77,60.023,1472085003,"274151322000094","219011344069620",38.37,29.30,0,297.26,372.41,0.0,0.0,0.000,652211.2,652211.2,4649,0,0,0,L,1151911521,0,122.01,122.91,0002,26,0,0,0,0,0,0,81,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085023,918804.00
08/24/2016 20:30,2,0.186,ALERT,213.06,300.87,59.986,1472085003,"201051344000579","219011344069620",21.95,26.50,0,300.57,343.85,4.2,2.1,0.000,540169.7,540169.7,4609,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085025,918805.00
08/24/2016 20:30,2,0.152,ALERT,213.06,299.67,60.007,1472085003,"201051344000890","219011344069620",23.48,26.80,0,299.07,341.75,3.7,1.6,0.000,533814.3,533814.3,4599,0,0,0,L,1122011218,0,122.23,121.55,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085027,918806.00
08/24/2016 20:30,2,0.152,ALERT,213.51,299.37,59.981,1472085003,"201051344000438","219011344069620",21.07,26.00,0,298.47,341.45,3.3,1.2,0.000,535319.6,535319.6,4607,0,0,0,L,1122011218,0,122.46,122.23,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085028,918807.00
08/24/2016 20:30,2,0.166,ALERT,213.51,298.47,59.991,1472085003,"201051344000417","219011344069620",22.60,26.50,0,297.57,342.05,3.8,1.8,0.000,526703.4,526703.4,4602,0,0,0,L,1122011218,0,122.01,122.23,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085030,918808.00
