ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 20:30,2,0.068,ALERT,212.61,299.67,60.023,1472085003,"274151322000083","219011344069620",23.22,29.00,0,298.47,341.75,1.6,0.0,0.000,787987.2,787987.2,4575,0,0,0,L,1151911521,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085032,918809.00
08/24/2016 20:30,2,0.074,ALERT,213.06,298.77,60.018,1472085003,"274151322000076","219011344069620",23.66,28.50,0,298.17,341.75,1.8,0.0,0.000,840687.1,840687.1,4577,0,0,0,L,1151911521,0,122.23,122.91,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085034,918810.00
08/24/2016 20:30,2,0.156,ALERT,213.06,301.17,59.991,1472085003,"201051344000868","219011344069620",22.88,25.50,0,300.57,343.85,3.6,1.6,0.000,524752.6,524752.6,4607,0,0,0,L,1122011218,0,121.33,122.68,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085036,918811.00
08/24/2016 20:30,2,0.064,ALERT,212.61,300.27,59.954,1472085003,"274151322000095","219011344069620",23.52,28.50,0,299.07,341.75,1.5,0.0,0.000,832197.0,832197.0,4586,0,0,0,L,1151911521,0,122.46,122.46,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085038,918812.00
08/24/2016 20:30,2,0.088,ALERT,213.06,300.27,60.018,1472085003,"201051344000988","219011344069620",17.81,25.30,0,297.26,340.55,1.6,0.0,0.000,516521.6,516521.6,4623,0,0,0,L,1122011218,0,121.33,122.68,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085040,918813.00
08/24/2016 20:30,2,0.135,ALERT,213.06,298.47,59.970,1472085003,"201051344001025","219011344069620",23.60,25.80,0,297.87,341.15,3.2,1.2,0.000,535060.7,535060.7,4603,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085042,918814.00
08/24/2016 20:30,2,0.148,ALERT,213.06,300.27,59.996,1472085003,"201051344000458","219011344069620",20.65,26.50,0,299.97,343.85,3.1,1.1,0.000,532120.8,532120.8,4602,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085043,918815.00
08/24/2016 20:30,2,0.127,ALERT,213.74,300.27,59.981,1472085003,"201051344000853","219011344069620",22.34,25.80,0,299.67,344.76,2.9,0.9,0.000,531323.6,531323.6,4604,0,0,0,L,1122011218,0,122.23,122.68,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085045,918816.00
08/24/2016 20:30,2,0.125,ALERT,213.51,299.07,59.981,1472085003,"201051344000685","219011344069620",20.02,26.00,0,298.17,342.65,2.5,0.5,0.000,534570.9,534570.9,4616,0,0,0,L,1122011218,0,122.91,122.23,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085047,918817.00
08/24/2016 20:30,2,0.141,ALERT,213.29,298.77,59.986,1472085003,"201051344000917","219011344069620",22.20,26.50,0,297.26,341.45,3.2,1.1,0.000,531540.1,531540.1,4623,0,0,0,L,1122011218,0,122.01,122.46,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085049,918818.00
08/24/2016 20:30,2,0.137,ALERT,213.74,299.37,59.996,1472085003,"201051344001145","219011344069620",22.84,25.80,0,298.77,342.05,3.2,1.1,0.000,536738.6,536738.6,4620,0,0,0,L,1122011218,0,122.23,122.23,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085051,918819.00
08/24/2016 20:30,2,0.143,ALERT,213.51,298.47,59.986,1472085003,"201051344000651","219011344069620",20.04,25.50,0,297.87,341.75,2.9,0.9,0.000,529635.3,529635.3,4600,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085052,918820.00
08/24/2016 20:30,2,0.053,ALERT,212.38,299.37,59.981,1472085003,"274151322000088","219011344069620",20.97,28.00,0,297.87,340.55,1.1,0.0,0.000,758950.5,758950.5,4570,0,0,0,L,1151911521,0,122.68,122.23,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085054,918821.00
08/24/2016 20:30,2,0.008,ALERT,213.06,298.47,59.965,1472085003,"274151322000068","219011344069620",38.41,29.50,0,297.26,375.11,0.0,0.0,0.000,652501.1,652501.1,4642,0,0,0,L,1151911521,0,122.68,122.68,0002,28,0,0,0,0,0,0,92,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085056,918822.00
08/24/2016 20:30,2,0.162,ALERT,213.06,298.77,59.996,1472085003,"201051344001135","219011344069620",23.22,25.80,0,298.17,340.85,3.9,1.8,0.000,525793.1,525793.1,4597,0,0,0,L,1122011218,0,122.01,122.01,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085058,918823.00
08/24/2016 20:30,2,0.139,ALERT,212.83,301.17,60.023,1472085003,"201051344000594","219011344069620",23.36,27.00,0,299.37,344.15,3.3,1.3,0.000,536518.3,536518.3,4604,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085060,918824.00
08/24/2016 20:30,2,0.150,ALERT,213.29,298.77,59.986,1472085003,"201051344001203","219011344069620",21.97,26.00,0,298.17,342.35,3.4,1.3,0.000,533811.9,533811.9,4610,0,0,0,L,1122011218,0,122.68,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085061,918825.00
08/24/2016 20:30,2,0.064,ALERT,212.61,299.07,59.991,1472085003,"274151322000054","219011344069620",21.59,28.00,0,298.17,340.85,1.4,0.0,0.000,774676.8,774676.8,4564,0,0,0,L,1151911521,0,122.46,122.23,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085063,918826.00
08/24/2016 20:30,2,0.146,ALERT,213.29,299.97,59.996,1472085003,"201051344000867","219011344069620",22.96,26.30,0,299.37,345.06,3.4,1.4,0.000,523829.7,523829.7,4606,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085065,918827.00
08/24/2016 20:30,2,0.156,ALERT,213.29,299.07,59.986,1472085003,"201051344001093","219011344069620",22.11,26.00,0,298.17,340.55,3.5,1.5,0.000,530954.7,530954.7,4623,0,0,0,L,1122011218,0,122.23,122.01,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085067,918828.00
08/24/2016 20:30,2,0.115,ALERT,213.06,300.27,59.986,1472085003,"201051344000900","219011344069620",22.60,25.50,0,299.37,343.55,2.7,0.6,0.000,540352.2,540352.2,4617,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085069,918829.00
08/24/2016 20:30,2,0.139,ALERT,213.51,299.97,60.034,1472085003,"201051344000648","219011344069620",23.06,25.50,0,299.37,344.76,3.2,1.2,0.000,529666.3,529666.3,4599,0,0,0,L,1122011218,0,121.33,122.91,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085071,918830.00
08/24/2016 20:30,2,0.143,ALERT,213.06,300.87,59.996,1472085003,"201051344000569","219011344069620",23.10,26.00,0,300.27,344.15,3.4,1.3,0.000,540574.7,540574.7,4602,0,0,0,L,1122011218,0,121.10,122.68,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085072,918831.00
08/24/2016 20:30,2,0.162,ALERT,213.29,300.57,59.991,1472085003,"201051344000983","219011344069620",22.92,26.00,0,299.97,343.85,3.8,1.7,0.000,532839.2,532839.2,4598,0,0,0,L,1122011218,0,121.78,122.23,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085074,918832.00
08/24/2016 20:30,2,0.135,ALERT,213.06,299.97,59.991,1472085003,"201051344001158","219011344069620",21.75,25.80,0,298.77,344.45,3.0,1.0,0.000,525076.9,525076.9,4604,0,0,0,L,1122011218,0,121.33,122.23,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085076,918833.00
08/24/2016 20:30,2,0.131,ALERT,213.51,300.87,59.986,1472085003,"201051344000576","219011344069620",21.39,25.50,0,299.37,344.45,2.9,0.8,0.000,532504.3,532504.3,4609,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085078,918834.00
08/24/2016 20:30,2,0.074,ALERT,212.83,299.37,59.981,1472085003,"274151322000087","219011344069620",21.37,30.80,0,297.57,344.15,1.6,0.0,0.000,747078.6,747078.6,4626,0,0,0,L,1151911521,0,122.46,122.68,0002,27,0,0,0,0,0,0,51,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472085080,918835.00
08/24/2016 20:45,2,0.047,ALERT,213.51,299.07,59.975,1472085903,"201051344000645","219011344069620",23.78,25.50,0,297.57,301.47,1.1,0.0,0.000,532015.3,532015.3,4610,0,0,0,L,1122011218,0,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1472085905,918836.00
08/24/2016 20:45,2,0.000,ALERT,213.06,299.07,59.970,1472085903,"274151322000085","219011344069620",0.00,27.00,0,297.57,303.28,0.0,0.0,0.000,774795.0,774795.0,4567,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1472085907,918837.00
08/24/2016 20:45,2,0.068,ALERT,213.51,298.77,59.981,1472085903,"201051344000633","219011344069620",25.39,25.30,0,295.76,301.17,1.8,0.0,0.000,523535.1,523535.1,4604,0,0,0,L,1122011218,0,122.23,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1472085908,918838.00
08/24/2016 20:45,2,0.070,ALERT,213.29,299.07,59.986,1472085903,"201051344000469","219011344069620",25.03,24.30,0,296.66,301.47,1.8,0.0,0.000,525905.6,525905.6,4619,0,0,0,L,1122011218,0,121.33,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1472085910,918839.00
08/24/2016 20:45,2,0.064,ALERT,212.83,298.77,59.981,1472085903,"201051344000646","219011344069620",25.05,25.30,0,296.66,304.18,1.7,0.0,0.000,526844.4,526844.4,4603,0,0,0,L,1122011218,0,122.23,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1472085912,918840.00
08/24/2016 20:45,2,0.000,ALERT,212.61,299.97,59.981,1472085903,"274151322000052","219011344069620",0.00,27.80,0,296.96,303.88,0.0,0.0,0.000,795187.5,795187.5,4564,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1472085914,918841.00
08/24/2016 20:45,2,0.094,ALERT,213.06,299.07,59.991,1472085903,"201051344000585","219011344069620",25.64,25.30,0,296.66,304.18,2.5,0.5,0.000,536196.6,536196.6,4595,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1472085916,918842.00
08/24/2016 20:45,2,0.076,ALERT,212.83,299.37,59.981,1472085903,"201051344001230","219011344069620",24.89,25.00,0,297.26,305.08,1.9,0.0,0.000,530075.1,530075.1,4622,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1472085917,918843.00
08/24/2016 20:45,2,0.059,ALERT,213.51,299.67,59.986,1472085903,"201051344000582","219011344069620",25.37,25.00,0,297.87,305.08,1.5,0.0,0.000,522835.5,522835.5,4598,0,0,0,L,1122011218,0,122.23,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1472085919,918844.00
08/24/2016 20:45,2,0.080,ALERT,212.61,298.77,60.023,1472085903,"201051344000955","219011344069620",25.43,25.30,0,296.96,304.48,2.1,0.1,0.000,536560.9,536560.9,4606,0,0,0,L,1122011218,0,121.55,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1472085921,918845.00
08/24/2016 20:45,2,0.000,ALERT,212.83,298.47,59.975,1472085903,"274151322000094","219011344069620",0.00,27.80,0,296.96,368.20,0.0,0.0,0.000,652211.2,652211.2,4651,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,48,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472085923,918846.00
08/24/2016 20:45,2,0.092,ALERT,213.06,299.97,59.981,1472085903,"201051344000579","219011344069620",25.84,25.50,0,298.17,302.37,2.5,0.4,0.000,540169.9,540169.9,4611,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1472085925,918847.00
08/24/2016 20:45,2,0.090,ALERT,212.83,299.37,59.975,1472085903,"201051344000890","219011344069620",25.58,25.80,0,297.87,305.98,2.3,0.3,0.000,533814.4,533814.4,4601,0,0,0,L,1122011218,0,122.23,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1472085927,918848.00
08/24/2016 20:45,2,0.066,ALERT,213.29,299.07,59.986,1472085903,"201051344000438","219011344069620",25.50,25.30,0,297.57,305.08,1.7,0.0,0.000,535319.6,535319.6,4609,0,0,0,L,1122011218,0,122.23,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1472085929,918849.00
08/24/2016 20:45,2,0.098,ALERT,213.06,298.17,59.975,1472085903,"201051344000417","219011344069620",25.21,25.50,0,296.66,304.18,2.5,0.5,0.000,526703.6,526703.6,4604,0,0,0,L,1122011218,0,121.78,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1472085930,918850.00
08/24/2016 20:45,2,0.000,ALERT,212.83,299.67,59.981,1472085903,"274151322000083","219011344069620",0.00,27.50,0,297.57,304.18,0.0,0.0,0.000,787987.2,787987.2,4577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1472085932,918851.00
08/24/2016 20:45,2,0.018,ALERT,213.06,298.77,59.975,1472085903,"274151322000076","219011344069620",25.03,27.30,0,297.26,303.28,0.0,0.0,0.000,840687.1,840687.1,4579,0,0,0,L,1151911521,0,122.23,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1472085934,918852.00
08/24/2016 20:45,2,0.082,ALERT,213.06,299.97,59.986,1472085903,"201051344000868","219011344069620",25.19,24.80,0,298.17,302.07,2.1,0.1,0.000,524752.8,524752.8,4609,0,0,0,L,1122011218,0,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1472085936,918853.00
08/24/2016 20:45,2,0.012,ALERT,213.06,299.97,59.986,1472085903,"274151322000095","219011344069620",24.07,27.30,0,298.47,304.48,0.0,0.0,0.000,832197.0,832197.0,4588,0,0,0,L,1151911521,0,122.46,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1472085938,918854.00
08/24/2016 20:45,2,0.045,ALERT,213.06,299.37,59.975,1472085903,"201051344000988","219011344069620",22.01,24.80,0,295.16,301.77,1.0,0.0,0.000,516521.6,516521.6,4625,0,0,0,L,1122011218,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1472085939,918855.00
08/24/2016 20:45,2,0.061,ALERT,213.06,298.47,59.981,1472085903,"201051344001025","219011344069620",25.74,24.80,0,296.66,305.38,1.6,0.0,0.000,535060.8,535060.8,4605,0,0,0,L,1122011218,0,121.78,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1472085941,918856.00
08/24/2016 20:45,2,0.066,ALERT,213.06,299.67,59.981,1472085903,"201051344000458","219011344069620",25.21,25.50,0,297.57,302.07,1.7,0.0,0.000,532120.8,532120.8,4604,0,0,0,L,1122011218,0,122.01,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1472085943,918857.00
08/24/2016 20:45,2,0.055,ALERT,213.74,299.37,59.981,1472085903,"201051344000853","219011344069620",25.82,25.00,0,297.57,301.77,1.4,0.0,0.000,531323.6,531323.6,4606,0,0,0,L,1122011218,0,122.23,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472085945,918858.00
08/24/2016 20:45,2,0.031,ALERT,213.51,299.37,59.949,1472085903,"201051344000685","219011344069620",25.23,25.30,0,297.26,304.78,0.8,0.0,0.000,534570.9,534570.9,4618,0,0,0,L,1122011218,0,122.91,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1472085947,918859.00
08/24/2016 20:45,2,0.068,ALERT,213.29,298.77,59.981,1472085903,"201051344000917","219011344069620",24.91,25.50,0,296.06,303.88,1.8,0.0,0.000,531540.2,531540.2,4625,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1472085948,918860.00
08/24/2016 20:45,2,0.070,ALERT,213.51,299.67,59.981,1472085903,"201051344001145","219011344069620",25.37,24.80,0,297.87,305.98,1.8,0.0,0.000,536738.7,536738.7,4622,0,0,0,L,1122011218,0,122.23,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472085950,918861.00
08/24/2016 20:45,2,0.049,ALERT,213.29,298.47,59.970,1472085903,"201051344000651","219011344069620",25.37,24.50,0,296.66,304.18,1.3,0.0,0.000,529635.3,529635.3,4602,0,0,0,L,1122011218,0,122.46,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1472085952,918862.00
08/24/2016 20:45,2,0.000,ALERT,212.38,299.07,59.970,1472085903,"274151322000088","219011344069620",0.00,26.80,0,297.26,303.58,0.0,0.0,0.000,758950.5,758950.5,4572,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1472085954,918863.00
08/24/2016 20:45,2,0.000,ALERT,213.51,297.87,59.981,1472085903,"274151322000068","219011344069620",0.00,28.00,0,296.66,368.50,0.0,0.0,0.000,652501.1,652501.1,4644,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,38,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472085956,918864.00
08/24/2016 20:45,2,0.094,ALERT,212.83,298.77,59.970,1472085903,"201051344001135","219011344069620",25.76,24.80,0,297.26,304.78,2.5,0.5,0.000,525793.3,525793.3,4599,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1472085958,918865.00
08/24/2016 20:45,2,0.068,ALERT,212.83,299.67,59.975,1472085903,"201051344000594","219011344069620",25.92,26.00,0,297.57,301.77,1.8,0.0,0.000,536518.4,536518.4,4606,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1472085959,918866.00
08/24/2016 20:45,2,0.076,ALERT,213.06,298.47,59.970,1472085903,"201051344001203","219011344069620",23.14,25.30,0,297.26,306.28,1.7,0.0,0.000,533812.0,533812.0,4612,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472085961,918867.00
08/24/2016 20:45,2,0.000,ALERT,212.83,298.77,59.996,1472085903,"274151322000054","219011344069620",0.00,27.00,0,297.26,304.18,0.0,0.0,0.000,774676.8,774676.8,4566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1472085963,918868.00
08/24/2016 20:45,2,0.080,ALERT,213.29,298.77,59.970,1472085903,"201051344000867","219011344069620",24.79,25.50,0,297.26,301.77,2.0,0.0,0.000,523829.8,523829.8,4608,0,0,0,L,1122011218,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472085965,918869.00
08/24/2016 20:45,2,0.092,ALERT,213.06,299.07,60.007,1472085903,"201051344001093","219011344069620",24.59,25.30,0,297.26,304.18,2.3,0.3,0.000,530954.9,530954.9,4625,0,0,0,L,1122011218,0,122.01,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472085967,918870.00
08/24/2016 20:45,2,0.045,ALERT,213.06,299.07,59.965,1472085903,"201051344000900","219011344069620",25.07,24.80,0,297.26,301.77,1.2,0.0,0.000,540352.2,540352.2,4619,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1472085968,918871.00
08/24/2016 20:45,2,0.068,ALERT,213.29,298.77,59.975,1472085903,"201051344000648","219011344069620",25.50,24.80,0,297.26,301.77,1.8,0.0,0.000,529666.4,529666.4,4601,0,0,0,L,1122011218,0,121.33,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1472085970,918872.00
08/24/2016 20:45,2,0.072,ALERT,213.06,299.67,59.975,1472085903,"201051344000569","219011344069620",25.72,25.30,0,298.17,302.37,1.9,0.0,0.000,540574.7,540574.7,4604,0,0,0,L,1122011218,0,121.33,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1472085972,918873.00
08/24/2016 20:45,2,0.092,ALERT,213.29,299.67,59.975,1472085903,"201051344000983","219011344069620",25.39,25.30,0,298.17,302.07,2.4,0.4,0.000,532839.3,532839.3,4600,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472085974,918874.00
08/24/2016 20:45,2,0.059,ALERT,213.06,298.77,59.970,1472085903,"201051344001158","219011344069620",25.37,24.80,0,296.96,301.17,1.5,0.0,0.000,525076.9,525076.9,4606,0,0,0,L,1122011218,0,121.55,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1472085976,918875.00
08/24/2016 20:45,2,0.061,ALERT,213.51,299.67,59.975,1472085903,"201051344000576","219011344069620",24.43,24.80,0,297.57,301.77,1.5,0.0,0.000,532504.3,532504.3,4611,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472085977,918876.00
08/24/2016 20:45,2,0.000,ALERT,212.83,298.47,59.981,1472085903,"274151322000087","219011344069620",0.00,29.30,0,296.66,303.28,0.0,0.0,0.000,747078.6,747078.6,4628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1472085979,918877.00
08/24/2016 21:00,2,0.000,ALERT,213.51,299.37,59.970,1472086803,"201051344000645","219011344069620",0.00,25.00,0,297.26,300.87,0.0,0.0,0.000,532015.3,532015.3,4612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1472086805,918878.00
08/24/2016 21:00,2,0.000,ALERT,212.83,299.07,59.965,1472086803,"274151322000085","219011344069620",0.00,26.30,0,296.36,305.38,0.0,0.0,0.000,774795.0,774795.0,4569,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086807,918879.00
08/24/2016 21:00,2,0.000,ALERT,213.51,299.37,59.965,1472086803,"201051344000633","219011344069620",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,523535.1,523535.1,4606,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1472086809,918880.00
08/24/2016 21:00,2,0.000,ALERT,213.06,299.37,59.996,1472086803,"201051344000469","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,525905.6,525905.6,4621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1472086810,918881.00
08/24/2016 21:00,2,0.000,ALERT,212.38,298.17,59.949,1472086803,"201051344000646","219011344069620",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,526844.4,526844.4,4605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1472086812,918882.00
08/24/2016 21:00,2,0.000,ALERT,212.61,299.67,59.954,1472086803,"274151322000052","219011344069620",0.00,26.80,0,296.06,304.78,0.0,0.0,0.000,795187.5,795187.5,4566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086814,918883.00
08/24/2016 21:00,2,0.000,ALERT,213.06,298.47,59.970,1472086803,"201051344000585","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,536196.6,536196.6,4597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1472086816,918884.00
08/24/2016 21:00,2,0.000,ALERT,212.61,298.77,59.981,1472086803,"201051344001230","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,530075.1,530075.1,4624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472086817,918885.00
08/24/2016 21:00,2,0.000,ALERT,213.29,299.07,59.965,1472086803,"201051344000582","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,522835.5,522835.5,4600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1472086819,918886.00
08/24/2016 21:00,2,0.000,ALERT,212.83,298.77,59.965,1472086803,"274151322000094","219011344069620",0.00,26.80,0,295.76,304.78,0.0,0.0,0.000,652211.2,652211.2,4653,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086822,918887.00
08/24/2016 21:00,2,0.000,ALERT,212.83,300.27,59.975,1472086803,"201051344000579","219011344069620",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,540170.0,540170.0,4613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472086824,918888.00
08/24/2016 21:00,2,0.000,ALERT,212.61,298.77,59.981,1472086803,"201051344000890","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,533814.4,533814.4,4603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472086826,918889.00
08/24/2016 21:00,2,0.000,ALERT,213.06,298.47,59.970,1472086803,"201051344000438","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,535319.6,535319.6,4611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1472086828,918890.00
08/24/2016 21:00,2,0.000,ALERT,213.06,297.57,59.975,1472086803,"201051344000417","219011344069620",0.00,25.00,0,296.36,299.67,0.0,0.0,0.000,526703.7,526703.7,4606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472086829,918891.00
08/24/2016 21:00,2,0.000,ALERT,212.83,299.07,59.975,1472086803,"274151322000083","219011344069620",0.00,26.50,0,296.66,305.08,0.0,0.0,0.000,787987.2,787987.2,4579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086831,918892.00
08/24/2016 21:00,2,0.000,ALERT,213.06,298.77,59.970,1472086803,"274151322000076","219011344069620",0.00,26.30,0,296.06,305.08,0.0,0.0,0.000,840687.1,840687.1,4581,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1472086833,918893.00
08/24/2016 21:00,2,0.000,ALERT,213.06,300.27,59.970,1472086803,"201051344000868","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,524752.8,524752.8,4611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472086835,918894.00
08/24/2016 21:00,2,0.000,ALERT,212.61,299.67,60.012,1472086803,"274151322000095","219011344069620",0.00,26.30,0,297.26,305.98,0.0,0.0,0.000,832197.0,832197.0,4590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472086836,918895.00
08/24/2016 21:00,2,0.000,ALERT,212.83,299.97,59.975,1472086803,"201051344000988","219011344069620",0.00,24.50,0,294.86,300.87,0.0,0.0,0.000,516521.6,516521.6,4627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472086838,918896.00
08/24/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1472086803,"201051344001025","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,535060.8,535060.8,4607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1472086840,918897.00
08/24/2016 21:00,2,0.000,ALERT,212.83,299.67,59.986,1472086803,"201051344000458","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,532120.8,532120.8,4606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472086842,918898.00
08/24/2016 21:00,2,0.000,ALERT,213.51,299.67,59.954,1472086803,"201051344000853","219011344069620",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,531323.6,531323.6,4608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472086844,918899.00
08/24/2016 21:00,2,0.000,ALERT,213.29,298.47,59.996,1472086803,"201051344000685","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,534570.9,534570.9,4620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1472086846,918900.00
08/24/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1472086803,"201051344000917","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,531540.2,531540.2,4627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1472086848,918901.00
08/24/2016 21:00,2,0.000,ALERT,213.06,298.77,59.975,1472086803,"201051344001145","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,536738.7,536738.7,4624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1472086850,918902.00
08/24/2016 21:00,2,0.000,ALERT,213.06,297.87,59.986,1472086803,"201051344000651","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,529635.3,529635.3,4604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1472086852,918903.00
08/24/2016 21:00,2,0.000,ALERT,212.38,298.77,59.975,1472086803,"274151322000088","219011344069620",0.00,26.30,0,296.06,304.48,0.0,0.0,0.000,758950.5,758950.5,4574,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086853,918904.00
08/24/2016 21:00,2,0.000,ALERT,213.29,298.17,59.975,1472086803,"274151322000068","219011344069620",0.00,27.00,0,295.76,303.88,0.0,0.0,0.000,652501.1,652501.1,4646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086855,918905.00
08/24/2016 21:00,2,0.000,ALERT,212.38,298.17,59.986,1472086803,"201051344001135","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,525793.3,525793.3,4601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1472086857,918906.00
08/24/2016 21:00,2,0.000,ALERT,212.83,300.27,59.986,1472086803,"201051344000594","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,536518.4,536518.4,4608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472086859,918907.00
08/24/2016 21:00,2,0.000,ALERT,213.06,298.17,59.986,1472086803,"201051344001203","219011344069620",0.00,24.50,0,296.96,302.07,0.0,0.0,0.000,533812.0,533812.0,4614,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1472086861,918908.00
08/24/2016 21:00,2,0.000,ALERT,212.61,299.67,59.970,1472086803,"274151322000054","219011344069620",0.00,26.30,0,296.06,305.08,0.0,0.0,0.000,774676.8,774676.8,4568,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472086862,918909.00
08/24/2016 21:00,2,0.000,ALERT,213.29,299.67,59.970,1472086803,"201051344000867","219011344069620",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,523829.8,523829.8,4610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1472086864,918910.00
08/24/2016 21:00,2,0.000,ALERT,212.83,298.77,59.970,1472086803,"201051344001093","219011344069620",0.00,24.80,0,296.96,300.27,0.0,0.0,0.000,530954.9,530954.9,4627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1472086866,918911.00
08/24/2016 21:00,2,0.000,ALERT,212.83,299.67,59.922,1472086803,"201051344000900","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,540352.2,540352.2,4621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1472086868,918912.00
08/24/2016 21:00,2,0.000,ALERT,213.29,299.37,59.975,1472086803,"201051344000648","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,529666.4,529666.4,4603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1472086869,918913.00
08/24/2016 21:00,2,0.000,ALERT,213.06,300.27,59.970,1472086803,"201051344000569","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,540574.7,540574.7,4606,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1472086871,918914.00
08/24/2016 21:00,2,0.000,ALERT,213.06,299.97,59.970,1472086803,"201051344000983","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,532839.4,532839.4,4602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1472086873,918915.00
08/24/2016 21:00,2,0.000,ALERT,213.06,299.67,60.007,1472086803,"201051344001158","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,525076.9,525076.9,4608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1472086875,918916.00
08/24/2016 21:00,2,0.000,ALERT,213.51,300.27,59.975,1472086803,"201051344000576","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,532504.3,532504.3,4613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1472086877,918917.00
08/24/2016 21:00,2,0.000,ALERT,212.83,298.77,59.933,1472086803,"274151322000087","219011344069620",0.00,28.00,0,295.76,304.78,0.0,0.0,0.000,747078.6,747078.6,4630,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472086878,918918.00
08/24/2016 21:00,2,0.000,ALERT,212.38,298.47,59.975,1472086803,"201051344000955","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,536560.9,536560.9,4608,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1472086881,918919.00
08/24/2016 21:15,2,0.000,ALERT,212.83,298.77,59.991,1472087703,"201051344000645","219011344069620",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,532015.3,532015.3,4614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087705,918920.00
08/24/2016 21:15,2,0.000,ALERT,212.16,298.17,59.970,1472087703,"274151322000085","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,774795.0,774795.0,4571,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087707,918921.00
08/24/2016 21:15,2,0.000,ALERT,212.83,298.47,59.986,1472087703,"201051344000633","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,523535.1,523535.1,4608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087709,918922.00
08/24/2016 21:15,2,0.000,ALERT,212.38,298.77,59.981,1472087703,"201051344000469","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,525905.6,525905.6,4623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087710,918923.00
08/24/2016 21:15,2,0.000,ALERT,211.93,297.57,59.991,1472087703,"201051344000646","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,526844.4,526844.4,4607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087712,918924.00
08/24/2016 21:15,2,0.000,ALERT,211.93,299.07,59.970,1472087703,"274151322000052","219011344069620",0.00,26.30,0,296.06,300.87,0.0,0.0,0.000,795187.5,795187.5,4568,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087714,918925.00
08/24/2016 21:15,2,0.000,ALERT,212.61,297.87,60.002,1472087703,"201051344000585","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,536196.6,536196.6,4599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087716,918926.00
08/24/2016 21:15,2,0.000,ALERT,212.16,297.87,60.007,1472087703,"201051344001230","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,530075.1,530075.1,4626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087718,918927.00
08/24/2016 21:15,2,0.000,ALERT,212.83,298.17,59.975,1472087703,"201051344000582","219011344069620",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,522835.5,522835.5,4602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087719,918928.00
08/24/2016 21:15,2,0.000,ALERT,211.93,297.26,59.981,1472087703,"201051344000955","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,536560.9,536560.9,4610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087721,918929.00
08/24/2016 21:15,2,0.000,ALERT,212.16,297.87,59.981,1472087703,"274151322000094","219011344069620",0.00,26.00,0,295.76,299.67,0.0,0.0,0.000,652211.2,652211.2,4655,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087723,918930.00
08/24/2016 21:15,2,0.000,ALERT,212.38,299.37,59.959,1472087703,"201051344000579","219011344069620",0.00,24.50,0,298.47,301.77,0.0,0.0,0.000,540170.0,540170.0,4615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087725,918931.00
08/24/2016 21:15,2,0.000,ALERT,212.16,297.87,59.970,1472087703,"201051344000890","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,533814.4,533814.4,4605,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087726,918932.00
08/24/2016 21:15,2,0.000,ALERT,212.38,297.26,60.007,1472087703,"201051344000438","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,535319.6,535319.6,4613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087728,918933.00
08/24/2016 21:15,2,0.000,ALERT,212.61,296.96,59.986,1472087703,"201051344000417","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,526703.7,526703.7,4608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087730,918934.00
08/24/2016 21:15,2,0.000,ALERT,212.16,298.17,59.975,1472087703,"274151322000083","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,787987.2,787987.2,4581,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087732,918935.00
08/24/2016 21:15,2,0.000,ALERT,212.61,298.17,59.981,1472087703,"274151322000076","219011344069620",0.00,25.80,0,296.06,300.57,0.0,0.0,0.000,840687.1,840687.1,4583,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087734,918936.00
08/24/2016 21:15,2,0.000,ALERT,212.38,299.37,59.975,1472087703,"201051344000868","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,524752.8,524752.8,4613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087736,918937.00
08/24/2016 21:15,2,0.000,ALERT,212.16,298.77,59.975,1472087703,"274151322000095","219011344069620",0.00,25.80,0,297.57,301.47,0.0,0.0,0.000,832197.0,832197.0,4592,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087738,918938.00
08/24/2016 21:15,2,0.000,ALERT,212.38,299.07,60.018,1472087703,"201051344000988","219011344069620",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,516521.6,516521.6,4629,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087739,918939.00
08/24/2016 21:15,2,0.000,ALERT,212.38,297.26,59.981,1472087703,"201051344001025","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,535060.8,535060.8,4609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087741,918940.00
08/24/2016 21:15,2,0.000,ALERT,212.38,298.77,59.981,1472087703,"201051344000458","219011344069620",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,532120.8,532120.8,4608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087743,918941.00
08/24/2016 21:15,2,0.000,ALERT,213.06,299.07,59.981,1472087703,"201051344000853","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,531323.6,531323.6,4610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087745,918942.00
08/24/2016 21:15,2,0.000,ALERT,212.61,297.57,59.965,1472087703,"201051344000685","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,534570.9,534570.9,4622,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087747,918943.00
08/24/2016 21:15,2,0.000,ALERT,212.38,296.96,60.018,1472087703,"201051344000917","219011344069620",0.00,24.80,0,295.16,299.37,0.0,0.0,0.000,531540.2,531540.2,4629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087748,918944.00
08/24/2016 21:15,2,0.000,ALERT,212.61,298.17,59.981,1472087703,"201051344001145","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,536738.7,536738.7,4626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087750,918945.00
08/24/2016 21:15,2,0.000,ALERT,212.61,296.96,59.970,1472087703,"201051344000651","219011344069620",0.00,23.80,0,295.76,299.67,0.0,0.0,0.000,529635.3,529635.3,4606,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087752,918946.00
08/24/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1472087703,"274151322000088","219011344069620",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,758950.5,758950.5,4576,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087754,918947.00
08/24/2016 21:15,2,0.000,ALERT,212.83,297.26,59.970,1472087703,"274151322000068","219011344069620",0.00,26.50,0,295.76,299.37,0.0,0.0,0.000,652501.1,652501.1,4648,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087755,918948.00
08/24/2016 21:15,2,0.000,ALERT,212.16,297.57,59.970,1472087703,"201051344001135","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,525793.3,525793.3,4603,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087757,918949.00
08/24/2016 21:15,2,0.000,ALERT,212.38,299.97,59.991,1472087703,"201051344000594","219011344069620",0.00,24.80,0,297.26,301.77,0.0,0.0,0.000,536518.4,536518.4,4610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087759,918950.00
08/24/2016 21:15,2,0.000,ALERT,212.61,297.57,59.975,1472087703,"201051344001203","219011344069620",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,533812.0,533812.0,4616,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087761,918951.00
08/24/2016 21:15,2,0.000,ALERT,212.16,298.47,59.959,1472087703,"274151322000054","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,774676.8,774676.8,4570,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087763,918952.00
08/24/2016 21:15,2,0.000,ALERT,212.83,299.07,59.965,1472087703,"201051344000867","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,523829.8,523829.8,4612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087764,918953.00
