ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 21:15,2,0.000,ALERT,212.38,297.57,59.965,1472087703,"201051344001093","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,530954.9,530954.9,4629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087766,918954.00
08/24/2016 21:15,2,0.000,ALERT,212.38,299.07,59.965,1472087703,"201051344000900","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,540352.2,540352.2,4623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472087768,918955.00
08/24/2016 21:15,2,0.000,ALERT,212.83,298.47,59.954,1472087703,"201051344000648","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,529666.4,529666.4,4605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087770,918956.00
08/24/2016 21:15,2,0.000,ALERT,212.61,299.67,59.938,1472087703,"201051344000569","219011344069620",0.00,24.30,0,298.47,302.37,0.0,0.0,0.000,540574.7,540574.7,4608,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087772,918957.00
08/24/2016 21:15,2,0.000,ALERT,212.61,299.67,59.965,1472087703,"201051344000983","219011344069620",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,532839.4,532839.4,4604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087774,918958.00
08/24/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1472087703,"201051344001158","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,525076.9,525076.9,4610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087776,918959.00
08/24/2016 21:15,2,0.000,ALERT,213.06,299.67,59.965,1472087703,"201051344000576","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,532504.3,532504.3,4615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087777,918960.00
08/24/2016 21:15,2,0.000,ALERT,212.16,297.87,59.959,1472087703,"274151322000087","219011344069620",0.00,27.00,0,295.76,299.97,0.0,0.0,0.000,747078.6,747078.6,4632,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472087779,918961.00
08/24/2016 21:30,2,0.000,ALERT,212.83,298.47,59.970,1472088603,"201051344000645","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,532015.3,532015.3,4616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088605,918962.00
08/24/2016 21:30,2,0.000,ALERT,212.38,298.47,59.975,1472088603,"274151322000085","219011344069620",0.00,25.30,0,296.66,303.58,0.0,0.0,0.000,774795.0,774795.0,4573,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088607,918963.00
08/24/2016 21:30,2,0.000,ALERT,212.83,298.47,59.981,1472088603,"201051344000633","219011344069620",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,523535.1,523535.1,4610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088609,918964.00
08/24/2016 21:30,2,0.000,ALERT,212.38,298.47,59.981,1472088603,"201051344000469","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,525905.6,525905.6,4625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088611,918965.00
08/24/2016 21:30,2,0.000,ALERT,212.16,297.57,59.975,1472088603,"201051344000646","219011344069620",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,526844.4,526844.4,4609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088612,918966.00
08/24/2016 21:30,2,0.000,ALERT,211.93,299.07,59.959,1472088603,"274151322000052","219011344069620",0.00,25.50,0,296.36,303.28,0.0,0.0,0.000,795187.5,795187.5,4570,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088614,918967.00
08/24/2016 21:30,2,0.000,ALERT,212.83,298.17,59.981,1472088603,"201051344000585","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,536196.6,536196.6,4601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088616,918968.00
08/24/2016 21:30,2,0.000,ALERT,212.38,298.17,59.986,1472088603,"201051344001230","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,530075.1,530075.1,4628,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088618,918969.00
08/24/2016 21:30,2,0.000,ALERT,213.06,298.47,59.944,1472088603,"201051344000582","219011344069620",0.00,23.80,0,296.06,299.37,0.0,0.0,0.000,522835.5,522835.5,4604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088620,918970.00
08/24/2016 21:30,2,0.000,ALERT,212.16,297.87,59.996,1472088603,"201051344000955","219011344069620",0.00,24.00,0,295.46,298.77,0.0,0.0,0.000,536560.9,536560.9,4612,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088622,918971.00
08/24/2016 21:30,2,0.000,ALERT,212.16,297.87,59.986,1472088603,"274151322000094","219011344069620",0.00,25.50,0,296.06,302.98,0.0,0.0,0.000,652211.2,652211.2,4657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088623,918972.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.37,59.986,1472088603,"201051344000579","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,540170.0,540170.0,4617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088625,918973.00
08/24/2016 21:30,2,0.000,ALERT,212.38,298.17,60.002,1472088603,"201051344000890","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,533814.4,533814.4,4607,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088627,918974.00
08/24/2016 21:30,2,0.000,ALERT,212.83,297.87,60.028,1472088603,"201051344000438","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,535319.6,535319.6,4615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088629,918975.00
08/24/2016 21:30,2,0.000,ALERT,212.61,297.26,59.981,1472088603,"201051344000417","219011344069620",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,526703.7,526703.7,4610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088631,918976.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.07,59.965,1472088603,"274151322000083","219011344069620",0.00,25.50,0,296.96,303.58,0.0,0.0,0.000,787987.2,787987.2,4583,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088633,918977.00
08/24/2016 21:30,2,0.000,ALERT,212.83,298.47,59.981,1472088603,"274151322000076","219011344069620",0.00,25.30,0,296.36,303.58,0.0,0.0,0.000,840687.1,840687.1,4585,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088634,918978.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.37,59.991,1472088603,"201051344000868","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,524752.8,524752.8,4615,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088636,918979.00
08/24/2016 21:30,2,0.000,ALERT,212.16,299.37,59.991,1472088603,"274151322000095","219011344069620",0.00,25.00,0,297.57,304.48,0.0,0.0,0.000,832197.0,832197.0,4594,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088638,918980.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.07,59.991,1472088603,"201051344000988","219011344069620",0.00,24.00,0,294.86,300.27,0.0,0.0,0.000,516521.6,516521.6,4631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088640,918981.00
08/24/2016 21:30,2,0.000,ALERT,212.38,296.96,59.981,1472088603,"201051344001025","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,535060.8,535060.8,4611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088642,918982.00
08/24/2016 21:30,2,0.000,ALERT,212.61,299.07,60.012,1472088603,"201051344000458","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,532120.8,532120.8,4610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088643,918983.00
08/24/2016 21:30,2,0.000,ALERT,213.06,299.07,59.991,1472088603,"201051344000853","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,531323.6,531323.6,4612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088645,918984.00
08/24/2016 21:30,2,0.000,ALERT,213.06,298.17,59.996,1472088603,"201051344000685","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,534570.9,534570.9,4624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088647,918985.00
08/24/2016 21:30,2,0.000,ALERT,212.83,297.87,59.996,1472088603,"201051344000917","219011344069620",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,531540.2,531540.2,4631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088649,918986.00
08/24/2016 21:30,2,0.000,ALERT,213.06,298.47,60.002,1472088603,"201051344001145","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,536738.7,536738.7,4628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088651,918987.00
08/24/2016 21:30,2,0.000,ALERT,212.83,297.57,60.002,1472088603,"201051344000651","219011344069620",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,529635.3,529635.3,4608,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088652,918988.00
08/24/2016 21:30,2,0.000,ALERT,212.16,299.07,59.996,1472088603,"274151322000088","219011344069620",0.00,25.30,0,296.36,302.98,0.0,0.0,0.000,758950.5,758950.5,4578,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088654,918989.00
08/24/2016 21:30,2,0.000,ALERT,213.06,298.17,60.002,1472088603,"274151322000068","219011344069620",0.00,25.80,0,296.06,302.37,0.0,0.0,0.000,652501.1,652501.1,4650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088656,918990.00
08/24/2016 21:30,2,0.000,ALERT,212.38,297.87,59.959,1472088603,"201051344001135","219011344069620",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,525793.3,525793.3,4605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088658,918991.00
08/24/2016 21:30,2,0.000,ALERT,212.16,299.67,59.996,1472088603,"201051344000594","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,536518.4,536518.4,4612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088660,918992.00
08/24/2016 21:30,2,0.000,ALERT,212.61,297.57,59.996,1472088603,"201051344001203","219011344069620",0.00,24.00,0,295.46,300.87,0.0,0.0,0.000,533812.0,533812.0,4618,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088661,918993.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.37,60.002,1472088603,"274151322000054","219011344069620",0.00,25.50,0,296.66,303.58,0.0,0.0,0.000,774676.8,774676.8,4572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088663,918994.00
08/24/2016 21:30,2,0.000,ALERT,212.61,298.77,59.996,1472088603,"201051344000867","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,523829.8,523829.8,4614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088665,918995.00
08/24/2016 21:30,2,0.000,ALERT,212.61,298.17,59.996,1472088603,"201051344001093","219011344069620",0.00,24.30,0,295.76,299.07,0.0,0.0,0.000,530954.9,530954.9,4631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088667,918996.00
08/24/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1472088603,"201051344000900","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,540352.2,540352.2,4625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088669,918997.00
08/24/2016 21:30,2,0.000,ALERT,212.61,298.47,60.002,1472088603,"201051344000648","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,529666.4,529666.4,4607,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088670,918998.00
08/24/2016 21:30,2,0.000,ALERT,212.61,299.37,59.996,1472088603,"201051344000569","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,540574.7,540574.7,4610,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088672,918999.00
08/24/2016 21:30,2,0.000,ALERT,212.61,299.37,60.007,1472088603,"201051344000983","219011344069620",0.00,24.00,0,297.87,301.17,0.0,0.0,0.000,532839.4,532839.4,4606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472088674,919000.00
08/24/2016 21:30,2,0.000,ALERT,212.38,298.77,60.012,1472088603,"201051344001158","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,525076.9,525076.9,4612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088676,919001.00
08/24/2016 21:30,2,0.000,ALERT,212.83,299.37,60.007,1472088603,"201051344000576","219011344069620",0.00,23.80,0,297.57,300.87,0.0,0.0,0.000,532504.3,532504.3,4617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088678,919002.00
08/24/2016 21:30,2,0.000,ALERT,212.61,298.17,60.012,1472088603,"274151322000087","219011344069620",0.00,26.50,0,296.06,302.98,0.0,0.0,0.000,747078.6,747078.6,4634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472088680,919003.00
08/24/2016 21:45,2,0.000,ALERT,212.61,298.17,60.023,1472089503,"201051344000645","219011344069620",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,532015.3,532015.3,4618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089505,919004.00
08/24/2016 21:45,2,0.000,ALERT,212.16,297.57,59.938,1472089503,"274151322000085","219011344069620",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,774795.0,774795.0,4575,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089507,919005.00
08/24/2016 21:45,2,0.000,ALERT,212.61,297.87,59.986,1472089503,"201051344000633","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,523535.1,523535.1,4612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089509,919006.00
08/24/2016 21:45,2,0.000,ALERT,212.38,298.47,59.996,1472089503,"201051344000469","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,525905.6,525905.6,4627,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089510,919007.00
08/24/2016 21:45,2,0.000,ALERT,212.16,297.57,60.034,1472089503,"201051344000646","219011344069620",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,526844.4,526844.4,4611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089512,919008.00
08/24/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1472089503,"274151322000052","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,795187.5,795187.5,4572,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089514,919009.00
08/24/2016 21:45,2,0.000,ALERT,212.38,297.87,59.981,1472089503,"201051344000585","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,536196.6,536196.6,4603,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089516,919010.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.17,59.986,1472089503,"201051344001230","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,530075.1,530075.1,4630,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089517,919011.00
08/24/2016 21:45,2,0.000,ALERT,212.61,298.47,59.959,1472089503,"201051344000582","219011344069620",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,522835.5,522835.5,4606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089519,919012.00
08/24/2016 21:45,2,0.000,ALERT,211.93,297.57,59.959,1472089503,"201051344000955","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,536560.9,536560.9,4614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089521,919013.00
08/24/2016 21:45,2,0.000,ALERT,211.93,297.57,59.991,1472089503,"274151322000094","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,652211.2,652211.2,4659,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089523,919014.00
08/24/2016 21:45,2,0.000,ALERT,212.16,299.07,59.986,1472089503,"201051344000579","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,540170.0,540170.0,4619,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089525,919015.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.17,59.991,1472089503,"201051344000890","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,533814.4,533814.4,4609,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089527,919016.00
08/24/2016 21:45,2,0.000,ALERT,212.38,297.87,60.039,1472089503,"201051344000438","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,535319.6,535319.6,4617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089528,919017.00
08/24/2016 21:45,2,0.000,ALERT,212.38,296.96,59.981,1472089503,"201051344000417","219011344069620",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,526703.7,526703.7,4612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089530,919018.00
08/24/2016 21:45,2,0.000,ALERT,211.93,298.77,60.002,1472089503,"274151322000083","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,787987.2,787987.2,4585,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089532,919019.00
08/24/2016 21:45,2,0.000,ALERT,212.38,298.17,59.991,1472089503,"274151322000076","219011344069620",0.00,25.00,0,295.76,300.27,0.0,0.0,0.000,840687.1,840687.1,4587,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089534,919020.00
08/24/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1472089503,"201051344000868","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,524752.8,524752.8,4617,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089536,919021.00
08/24/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1472089503,"274151322000095","219011344069620",0.00,24.80,0,297.26,300.87,0.0,0.0,0.000,832197.0,832197.0,4596,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089538,919022.00
08/24/2016 21:45,2,0.000,ALERT,211.93,298.17,59.991,1472089503,"201051344000988","219011344069620",0.00,23.80,0,294.56,300.27,0.0,0.0,0.000,516521.6,516521.6,4633,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089540,919023.00
08/24/2016 21:45,2,0.000,ALERT,212.16,296.96,59.970,1472089503,"201051344001025","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,535060.8,535060.8,4613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089541,919024.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.47,60.039,1472089503,"201051344000458","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,532120.8,532120.8,4612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089543,919025.00
08/24/2016 21:45,2,0.000,ALERT,212.61,298.17,59.949,1472089503,"201051344000853","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,531323.6,531323.6,4614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089545,919026.00
08/24/2016 21:45,2,0.000,ALERT,212.83,297.87,59.991,1472089503,"201051344000685","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,534570.9,534570.9,4626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089547,919027.00
08/24/2016 21:45,2,0.000,ALERT,212.38,297.26,59.986,1472089503,"201051344000917","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,531540.2,531540.2,4633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089549,919028.00
08/24/2016 21:45,2,0.000,ALERT,212.61,298.17,60.007,1472089503,"201051344001145","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,536738.7,536738.7,4630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089550,919029.00
08/24/2016 21:45,2,0.000,ALERT,212.61,297.26,59.996,1472089503,"201051344000651","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,529635.3,529635.3,4610,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089552,919030.00
08/24/2016 21:45,2,0.000,ALERT,211.48,298.17,59.991,1472089503,"274151322000088","219011344069620",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,758950.5,758950.5,4580,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089554,919031.00
08/24/2016 21:45,2,0.000,ALERT,212.61,297.57,59.986,1472089503,"274151322000068","219011344069620",0.00,25.50,0,295.76,299.37,0.0,0.0,0.000,652501.1,652501.1,4652,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089556,919032.00
08/24/2016 21:45,2,0.000,ALERT,212.16,297.57,59.991,1472089503,"201051344001135","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,525793.3,525793.3,4607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089557,919033.00
08/24/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1472089503,"201051344000594","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,536518.4,536518.4,4614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089559,919034.00
08/24/2016 21:45,2,0.000,ALERT,212.61,297.57,59.981,1472089503,"201051344001203","219011344069620",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,533812.0,533812.0,4620,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089561,919035.00
08/24/2016 21:45,2,0.000,ALERT,211.93,298.77,59.965,1472089503,"274151322000054","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,774676.8,774676.8,4574,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089563,919036.00
08/24/2016 21:45,2,0.000,ALERT,212.38,298.17,59.991,1472089503,"201051344000867","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,523829.8,523829.8,4616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089565,919037.00
08/24/2016 21:45,2,0.000,ALERT,212.38,297.87,59.986,1472089503,"201051344001093","219011344069620",0.00,24.00,0,296.06,299.37,0.0,0.0,0.000,530954.9,530954.9,4633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089566,919038.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.17,59.991,1472089503,"201051344000900","219011344069620",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,540352.2,540352.2,4627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089568,919039.00
08/24/2016 21:45,2,0.000,ALERT,212.38,297.87,59.991,1472089503,"201051344000648","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,529666.4,529666.4,4609,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089570,919040.00
08/24/2016 21:45,2,0.000,ALERT,212.16,299.07,60.012,1472089503,"201051344000569","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,540574.7,540574.7,4612,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089572,919041.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.77,59.959,1472089503,"201051344000983","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,532839.4,532839.4,4608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089574,919042.00
08/24/2016 21:45,2,0.000,ALERT,212.16,297.87,59.991,1472089503,"201051344001158","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,525076.9,525076.9,4614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472089575,919043.00
08/24/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1472089503,"201051344000576","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,532504.3,532504.3,4619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089577,919044.00
08/24/2016 21:45,2,0.000,ALERT,212.16,298.17,60.002,1472089503,"274151322000087","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,747078.6,747078.6,4636,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472089579,919045.00
08/24/2016 22:00,2,0.000,ALERT,213.06,298.77,59.975,1472090403,"201051344000645","219011344069620",0.00,24.00,0,296.66,299.97,0.0,0.0,0.000,532015.3,532015.3,4620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090405,919046.00
08/24/2016 22:00,2,0.000,ALERT,212.61,298.77,59.975,1472090403,"274151322000085","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,774795.0,774795.0,4577,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090407,919047.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.77,59.970,1472090403,"201051344000633","219011344069620",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,523535.1,523535.1,4614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090408,919048.00
08/24/2016 22:00,2,0.000,ALERT,212.83,299.07,59.975,1472090403,"201051344000469","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,525905.6,525905.6,4629,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090410,919049.00
08/24/2016 22:00,2,0.000,ALERT,212.61,298.77,59.970,1472090403,"201051344000646","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,526844.4,526844.4,4613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090412,919050.00
08/24/2016 22:00,2,0.000,ALERT,212.16,298.77,59.970,1472090403,"274151322000052","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,795187.5,795187.5,4574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090414,919051.00
08/24/2016 22:00,2,0.000,ALERT,213.29,299.07,59.975,1472090403,"201051344000585","219011344069620",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,536196.6,536196.6,4605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090416,919052.00
08/24/2016 22:00,2,0.000,ALERT,212.83,299.37,59.959,1472090403,"201051344001230","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,530075.1,530075.1,4632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090417,919053.00
08/24/2016 22:00,2,0.000,ALERT,213.29,299.37,59.975,1472090403,"201051344000582","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,522835.5,522835.5,4608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090419,919054.00
08/24/2016 22:00,2,0.000,ALERT,212.61,298.47,59.975,1472090403,"201051344000955","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,536560.9,536560.9,4616,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090421,919055.00
08/24/2016 22:00,2,0.000,ALERT,212.38,298.17,59.970,1472090403,"274151322000094","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,652211.2,652211.2,4661,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090423,919056.00
08/24/2016 22:00,2,0.000,ALERT,212.83,299.37,59.944,1472090403,"201051344000579","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,540170.0,540170.0,4621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090425,919057.00
08/24/2016 22:00,2,0.000,ALERT,212.83,299.07,59.986,1472090403,"201051344000890","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,533814.4,533814.4,4611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090426,919058.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.77,59.981,1472090403,"201051344000438","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,535319.6,535319.6,4619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090428,919059.00
08/24/2016 22:00,2,0.000,ALERT,213.29,297.87,59.981,1472090403,"201051344000417","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,526703.7,526703.7,4614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090430,919060.00
08/24/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1472090403,"274151322000083","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,787987.2,787987.2,4587,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090432,919061.00
08/24/2016 22:00,2,0.000,ALERT,213.06,298.47,59.986,1472090403,"274151322000076","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,840687.1,840687.1,4589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090434,919062.00
08/24/2016 22:00,2,0.000,ALERT,212.61,299.67,59.986,1472090403,"201051344000868","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,524752.8,524752.8,4619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090435,919063.00
08/24/2016 22:00,2,0.000,ALERT,212.38,299.67,59.975,1472090403,"274151322000095","219011344069620",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,832197.0,832197.0,4598,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090437,919064.00
08/24/2016 22:00,2,0.000,ALERT,212.61,298.77,59.991,1472090403,"201051344000988","219011344069620",0.00,23.80,0,293.96,299.97,0.0,0.0,0.000,516521.6,516521.6,4635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090439,919065.00
08/24/2016 22:00,2,0.000,ALERT,212.83,297.87,59.991,1472090403,"201051344001025","219011344069620",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,535060.8,535060.8,4615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090441,919066.00
08/24/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1472090403,"201051344000458","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,532120.8,532120.8,4614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090443,919067.00
08/24/2016 22:00,2,0.000,ALERT,213.29,299.07,59.949,1472090403,"201051344000853","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,531323.6,531323.6,4616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090445,919068.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.47,59.986,1472090403,"201051344000685","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,534570.9,534570.9,4628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090447,919069.00
08/24/2016 22:00,2,0.000,ALERT,213.06,297.87,59.944,1472090403,"201051344000917","219011344069620",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,531540.2,531540.2,4635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090449,919070.00
08/24/2016 22:00,2,0.000,ALERT,213.29,299.07,59.975,1472090403,"201051344001145","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,536738.7,536738.7,4632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090450,919071.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.17,59.981,1472090403,"201051344000651","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,529635.3,529635.3,4612,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090452,919072.00
08/24/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1472090403,"274151322000088","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,758950.5,758950.5,4582,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090454,919073.00
08/24/2016 22:00,2,0.000,ALERT,213.06,297.87,59.938,1472090403,"274151322000068","219011344069620",0.00,25.30,0,296.06,299.37,0.0,0.0,0.000,652501.1,652501.1,4654,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090456,919074.00
08/24/2016 22:00,2,0.000,ALERT,212.83,298.47,60.023,1472090403,"201051344001135","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,525793.3,525793.3,4609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090458,919075.00
08/24/2016 22:00,2,0.000,ALERT,212.61,299.67,59.986,1472090403,"201051344000594","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,536518.4,536518.4,4616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090459,919076.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.47,59.981,1472090403,"201051344001203","219011344069620",0.00,23.50,0,295.46,301.77,0.0,0.0,0.000,533812.0,533812.0,4622,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090461,919077.00
08/24/2016 22:00,2,0.000,ALERT,212.38,299.37,59.975,1472090403,"274151322000054","219011344069620",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,774676.8,774676.8,4576,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090463,919078.00
08/24/2016 22:00,2,0.000,ALERT,213.06,299.07,60.002,1472090403,"201051344000867","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,523829.8,523829.8,4618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090465,919079.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.77,59.981,1472090403,"201051344001093","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,530954.9,530954.9,4635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090466,919080.00
08/24/2016 22:00,2,0.000,ALERT,212.83,299.37,59.986,1472090403,"201051344000900","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,540352.2,540352.2,4629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090468,919081.00
08/24/2016 22:00,2,0.000,ALERT,213.29,298.77,59.981,1472090403,"201051344000648","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,529666.4,529666.4,4611,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090470,919082.00
08/24/2016 22:00,2,0.000,ALERT,213.06,299.97,59.986,1472090403,"201051344000569","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,540574.7,540574.7,4614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090472,919083.00
08/24/2016 22:00,2,0.000,ALERT,213.06,299.67,59.991,1472090403,"201051344000983","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,532839.4,532839.4,4610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090474,919084.00
08/24/2016 22:00,2,0.000,ALERT,213.06,299.07,59.991,1472090403,"201051344001158","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,525076.9,525076.9,4616,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472090476,919085.00
08/24/2016 22:00,2,0.000,ALERT,213.29,299.67,59.954,1472090403,"201051344000576","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,532504.3,532504.3,4621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090477,919086.00
08/24/2016 22:00,2,0.000,ALERT,212.61,297.87,59.986,1472090403,"274151322000087","219011344069620",0.00,25.50,0,296.36,299.97,0.0,0.0,0.000,747078.6,747078.6,4638,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472090479,919087.00
08/24/2016 22:15,2,0.000,ALERT,213.51,299.07,59.965,1472091304,"201051344000645","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,532015.3,532015.3,4622,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091306,919088.00
08/24/2016 22:15,2,0.000,ALERT,212.38,298.17,59.944,1472091304,"274151322000085","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,774795.0,774795.0,4579,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091308,919089.00
08/24/2016 22:15,2,0.000,ALERT,213.51,298.77,59.959,1472091304,"201051344000633","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,523535.1,523535.1,4616,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091309,919090.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.07,59.965,1472091304,"201051344000469","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,525905.6,525905.6,4631,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091311,919091.00
08/24/2016 22:15,2,0.000,ALERT,212.61,298.47,59.970,1472091304,"201051344000646","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,526844.4,526844.4,4615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091313,919092.00
08/24/2016 22:15,2,0.000,ALERT,211.93,298.17,59.959,1472091304,"274151322000052","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,795187.5,795187.5,4576,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091315,919093.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.77,59.965,1472091304,"201051344000585","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,536196.6,536196.6,4607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091317,919094.00
08/24/2016 22:15,2,0.000,ALERT,212.83,299.07,59.970,1472091304,"201051344001230","219011344069620",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,530075.1,530075.1,4634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091318,919095.00
08/24/2016 22:15,2,0.000,ALERT,213.51,299.37,59.975,1472091304,"201051344000582","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,522835.5,522835.5,4610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091320,919096.00
08/24/2016 22:15,2,0.000,ALERT,212.83,298.77,59.970,1472091304,"201051344000955","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,536560.9,536560.9,4618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091322,919097.00
08/24/2016 22:15,2,0.000,ALERT,212.16,297.26,59.965,1472091304,"274151322000094","219011344069620",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,652211.2,652211.2,4663,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091324,919098.00
