ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1472091304,"201051344000579","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,540170.0,540170.0,4623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091326,919099.00
08/24/2016 22:15,2,0.000,ALERT,212.83,299.07,59.981,1472091304,"201051344000890","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,533814.4,533814.4,4613,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091328,919100.00
08/24/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1472091304,"201051344000438","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,535319.6,535319.6,4621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091330,919101.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.17,59.981,1472091304,"201051344000417","219011344069620",0.00,23.50,0,296.06,299.37,0.0,0.0,0.000,526703.7,526703.7,4616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091331,919102.00
08/24/2016 22:15,2,0.000,ALERT,212.16,298.17,59.981,1472091304,"274151322000083","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,787987.2,787987.2,4589,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091333,919103.00
08/24/2016 22:15,2,0.000,ALERT,212.61,298.17,59.986,1472091304,"274151322000076","219011344069620",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,840687.1,840687.1,4591,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091335,919104.00
08/24/2016 22:15,2,0.000,ALERT,213.06,300.27,59.986,1472091304,"201051344000868","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,524752.8,524752.8,4621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091337,919105.00
08/24/2016 22:15,2,0.000,ALERT,212.16,298.77,59.938,1472091304,"274151322000095","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,832197.0,832197.0,4600,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091339,919106.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.37,59.986,1472091304,"201051344000988","219011344069620",0.00,23.80,0,294.56,301.17,0.0,0.0,0.000,516521.6,516521.6,4637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091340,919107.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.17,59.986,1472091304,"201051344001025","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,535060.8,535060.8,4617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091342,919108.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.67,60.023,1472091304,"201051344000458","219011344069620",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,532120.8,532120.8,4616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091344,919109.00
08/24/2016 22:15,2,0.000,ALERT,213.74,299.37,60.018,1472091304,"201051344000853","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,531323.6,531323.6,4618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091346,919110.00
08/24/2016 22:15,2,0.000,ALERT,213.29,299.07,59.991,1472091304,"201051344000685","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,534570.9,534570.9,4630,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091348,919111.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.17,59.996,1472091304,"201051344000917","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,531540.2,531540.2,4637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091349,919112.00
08/24/2016 22:15,2,0.000,ALERT,213.29,299.37,59.991,1472091304,"201051344001145","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,536738.7,536738.7,4634,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091351,919113.00
08/24/2016 22:15,2,0.000,ALERT,213.29,298.47,59.996,1472091304,"201051344000651","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,529635.3,529635.3,4614,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091353,919114.00
08/24/2016 22:15,2,0.000,ALERT,211.70,297.87,59.991,1472091304,"274151322000088","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,758950.5,758950.5,4584,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091355,919115.00
08/24/2016 22:15,2,0.000,ALERT,212.61,297.26,59.986,1472091304,"274151322000068","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,652501.1,652501.1,4656,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091357,919116.00
08/24/2016 22:15,2,0.000,ALERT,212.61,298.47,59.986,1472091304,"201051344001135","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,525793.3,525793.3,4611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091359,919117.00
08/24/2016 22:15,2,0.000,ALERT,212.83,299.97,60.028,1472091304,"201051344000594","219011344069620",0.00,23.80,0,296.96,302.07,0.0,0.0,0.000,536518.4,536518.4,4618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091361,919118.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.47,59.986,1472091304,"201051344001203","219011344069620",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,533812.0,533812.0,4624,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091362,919119.00
08/24/2016 22:15,2,0.000,ALERT,211.93,298.17,60.028,1472091304,"274151322000054","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,774676.8,774676.8,4578,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091364,919120.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.07,60.007,1472091304,"201051344000867","219011344069620",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,523829.8,523829.8,4620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091366,919121.00
08/24/2016 22:15,2,0.000,ALERT,212.83,298.47,60.012,1472091304,"201051344001093","219011344069620",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,530954.9,530954.9,4637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091368,919122.00
08/24/2016 22:15,2,0.000,ALERT,212.83,299.07,59.991,1472091304,"201051344000900","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,540352.2,540352.2,4631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091370,919123.00
08/24/2016 22:15,2,0.000,ALERT,213.06,298.47,59.991,1472091304,"201051344000648","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,529666.4,529666.4,4613,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091371,919124.00
08/24/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1472091304,"201051344000569","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,540574.7,540574.7,4616,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091373,919125.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.37,60.007,1472091304,"201051344000983","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,532839.4,532839.4,4612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091375,919126.00
08/24/2016 22:15,2,0.000,ALERT,213.06,299.07,59.986,1472091304,"201051344001158","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,525076.9,525076.9,4618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472091377,919127.00
08/24/2016 22:15,2,0.000,ALERT,213.51,299.97,59.986,1472091304,"201051344000576","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,532504.3,532504.3,4623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091378,919128.00
08/24/2016 22:15,2,0.000,ALERT,212.16,297.57,59.986,1472091304,"274151322000087","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,747078.6,747078.6,4640,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472091380,919129.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.07,59.986,1472092203,"201051344000645","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,532015.3,532015.3,4624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092205,919130.00
08/24/2016 22:30,2,0.000,ALERT,212.16,297.57,59.991,1472092203,"274151322000085","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,774795.0,774795.0,4581,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092207,919131.00
08/24/2016 22:30,2,0.000,ALERT,213.29,298.77,59.954,1472092203,"201051344000633","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,523535.1,523535.1,4618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092209,919132.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1472092203,"201051344000469","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,525905.6,525905.6,4633,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092211,919133.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.07,60.012,1472092203,"201051344000646","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,526844.4,526844.4,4617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092213,919134.00
08/24/2016 22:30,2,0.000,ALERT,211.70,297.87,59.996,1472092203,"274151322000052","219011344069620",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,795187.5,795187.5,4578,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092214,919135.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.37,60.002,1472092203,"201051344000585","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,536196.6,536196.6,4609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092216,919136.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.67,60.018,1472092203,"201051344001230","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,530075.1,530075.1,4636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092218,919137.00
08/24/2016 22:30,2,0.000,ALERT,213.51,299.97,60.007,1472092203,"201051344000582","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,522835.5,522835.5,4612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092220,919138.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.07,60.034,1472092203,"201051344000955","219011344069620",0.00,23.50,0,296.96,300.27,0.0,0.0,0.000,536560.9,536560.9,4620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092221,919139.00
08/24/2016 22:30,2,0.000,ALERT,212.16,297.26,60.007,1472092203,"274151322000094","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,652211.2,652211.2,4665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092223,919140.00
08/24/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1472092203,"201051344000579","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,540170.0,540170.0,4625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092225,919141.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.67,60.018,1472092203,"201051344000890","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,533814.4,533814.4,4615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092227,919142.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.37,59.996,1472092203,"201051344000438","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,535319.6,535319.6,4623,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092229,919143.00
08/24/2016 22:30,2,0.000,ALERT,213.29,298.77,60.023,1472092203,"201051344000417","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,526703.7,526703.7,4618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092230,919144.00
08/24/2016 22:30,2,0.000,ALERT,211.93,298.47,59.981,1472092203,"274151322000083","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,787987.2,787987.2,4591,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092232,919145.00
08/24/2016 22:30,2,0.000,ALERT,212.38,297.26,60.007,1472092203,"274151322000076","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,840687.1,840687.1,4593,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092234,919146.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1472092203,"201051344000868","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,524752.8,524752.8,4623,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092236,919147.00
08/24/2016 22:30,2,0.000,ALERT,211.70,298.47,60.002,1472092203,"274151322000095","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,832197.0,832197.0,4602,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092238,919148.00
08/24/2016 22:30,2,0.000,ALERT,212.61,299.07,60.007,1472092203,"201051344000988","219011344069620",0.00,23.50,0,295.16,301.17,0.0,0.0,0.000,516521.6,516521.6,4639,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092239,919149.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.07,60.002,1472092203,"201051344001025","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,535060.8,535060.8,4619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092241,919150.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1472092203,"201051344000458","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,532120.8,532120.8,4618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092243,919151.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.07,60.007,1472092203,"201051344000853","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,531323.6,531323.6,4620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092245,919152.00
08/24/2016 22:30,2,0.000,ALERT,213.51,299.37,60.007,1472092203,"201051344000685","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,534570.9,534570.9,4632,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092247,919153.00
08/24/2016 22:30,2,0.000,ALERT,213.29,298.77,60.007,1472092203,"201051344000917","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,531540.2,531540.2,4639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092249,919154.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.37,60.002,1472092203,"201051344001145","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,536738.7,536738.7,4636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092250,919155.00
08/24/2016 22:30,2,0.000,ALERT,213.29,298.77,60.007,1472092203,"201051344000651","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,529635.3,529635.3,4616,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092252,919156.00
08/24/2016 22:30,2,0.000,ALERT,211.48,297.57,60.002,1472092203,"274151322000088","219011344069620",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,758950.5,758950.5,4586,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092254,919157.00
08/24/2016 22:30,2,0.000,ALERT,212.38,296.96,59.996,1472092203,"274151322000068","219011344069620",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,652501.1,652501.1,4658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092256,919158.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1472092203,"201051344001135","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,525793.3,525793.3,4613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092258,919159.00
08/24/2016 22:30,2,0.000,ALERT,212.61,299.97,60.023,1472092203,"201051344000594","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,536518.4,536518.4,4620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092259,919160.00
08/24/2016 22:30,2,0.000,ALERT,213.29,298.77,60.002,1472092203,"201051344001203","219011344069620",0.00,23.50,0,296.36,302.37,0.0,0.0,0.000,533812.0,533812.0,4626,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092261,919161.00
08/24/2016 22:30,2,0.000,ALERT,211.93,298.47,60.007,1472092203,"274151322000054","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,774676.8,774676.8,4580,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092263,919162.00
08/24/2016 22:30,2,0.000,ALERT,212.83,298.77,60.002,1472092203,"201051344000867","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,523829.8,523829.8,4622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092265,919163.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1472092203,"201051344001093","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,530954.9,530954.9,4639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092267,919164.00
08/24/2016 22:30,2,0.000,ALERT,212.83,299.37,60.002,1472092203,"201051344000900","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,540352.2,540352.2,4633,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092268,919165.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.07,59.996,1472092203,"201051344000648","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,529666.4,529666.4,4615,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092270,919166.00
08/24/2016 22:30,2,0.000,ALERT,213.06,300.27,60.028,1472092203,"201051344000569","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,540574.7,540574.7,4618,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092272,919167.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.97,60.002,1472092203,"201051344000983","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,532839.4,532839.4,4614,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092274,919168.00
08/24/2016 22:30,2,0.000,ALERT,213.06,299.37,60.007,1472092203,"201051344001158","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,525076.9,525076.9,4620,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092275,919169.00
08/24/2016 22:30,2,0.000,ALERT,213.29,299.97,60.023,1472092203,"201051344000576","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,532504.3,532504.3,4625,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472092277,919170.00
08/24/2016 22:30,2,0.000,ALERT,212.38,297.57,59.981,1472092203,"274151322000087","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,747078.6,747078.6,4642,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472092279,919171.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.67,59.970,1472093104,"201051344000645","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,532015.3,532015.3,4626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093105,919172.00
08/24/2016 22:45,2,0.000,ALERT,212.16,298.17,60.007,1472093104,"274151322000085","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,774795.0,774795.0,4583,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093107,919173.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.07,59.975,1472093104,"201051344000633","219011344069620",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,523535.1,523535.1,4620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093109,919174.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.37,59.970,1472093104,"201051344000469","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,525905.6,525905.6,4635,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093111,919175.00
08/24/2016 22:45,2,0.000,ALERT,212.83,299.07,59.965,1472093104,"201051344000646","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,526844.4,526844.4,4619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093113,919176.00
08/24/2016 22:45,2,0.000,ALERT,211.93,298.17,59.970,1472093104,"274151322000052","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,795187.5,795187.5,4580,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093115,919177.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.37,59.965,1472093104,"201051344000585","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,536196.6,536196.6,4611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093116,919178.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.67,59.970,1472093104,"201051344001230","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,530075.1,530075.1,4638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093118,919179.00
08/24/2016 22:45,2,0.000,ALERT,213.51,299.67,59.970,1472093104,"201051344000582","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,522835.5,522835.5,4614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093120,919180.00
08/24/2016 22:45,2,0.000,ALERT,212.83,299.07,59.975,1472093104,"201051344000955","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,536560.9,536560.9,4622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093122,919181.00
08/24/2016 22:45,2,0.000,ALERT,212.16,297.57,59.959,1472093104,"274151322000094","219011344069620",0.00,24.00,0,295.76,299.37,0.0,0.0,0.000,652211.2,652211.2,4667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093124,919182.00
08/24/2016 22:45,2,0.000,ALERT,212.83,300.27,59.965,1472093104,"201051344000579","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,540170.0,540170.0,4627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093125,919183.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1472093104,"201051344000890","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,533814.4,533814.4,4617,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093127,919184.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.37,59.970,1472093104,"201051344000438","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,535319.6,535319.6,4625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093129,919185.00
08/24/2016 22:45,2,0.000,ALERT,213.29,298.77,59.965,1472093104,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,526703.7,526703.7,4620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093131,919186.00
08/24/2016 22:45,2,0.000,ALERT,212.16,298.47,59.970,1472093104,"274151322000083","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,787987.2,787987.2,4593,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093132,919187.00
08/24/2016 22:45,2,0.000,ALERT,212.61,298.17,59.965,1472093104,"274151322000076","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,840687.1,840687.1,4595,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093134,919188.00
08/24/2016 22:45,2,0.000,ALERT,213.06,300.57,59.970,1472093104,"201051344000868","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,524752.8,524752.8,4625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093136,919189.00
08/24/2016 22:45,2,0.000,ALERT,212.16,299.37,59.970,1472093104,"274151322000095","219011344069620",0.00,23.80,0,297.26,300.57,0.0,0.0,0.000,832197.0,832197.0,4604,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093138,919190.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1472093104,"201051344000988","219011344069620",0.00,23.50,0,294.86,301.17,0.0,0.0,0.000,516521.6,516521.6,4641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093140,919191.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.07,59.965,1472093104,"201051344001025","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,535060.8,535060.8,4621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093142,919192.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1472093104,"201051344000458","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,532120.8,532120.8,4620,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093144,919193.00
08/24/2016 22:45,2,0.000,ALERT,213.51,299.97,59.965,1472093104,"201051344000853","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,531323.6,531323.6,4622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093146,919194.00
08/24/2016 22:45,2,0.000,ALERT,213.51,299.67,59.965,1472093104,"201051344000685","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,534570.9,534570.9,4634,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093148,919195.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.37,59.970,1472093104,"201051344000917","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,531540.2,531540.2,4641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093149,919196.00
08/24/2016 22:45,2,0.000,ALERT,213.51,299.67,59.959,1472093104,"201051344001145","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,536738.7,536738.7,4638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093151,919197.00
08/24/2016 22:45,2,0.000,ALERT,213.29,298.77,59.970,1472093104,"201051344000651","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,529635.3,529635.3,4618,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093153,919198.00
08/24/2016 22:45,2,0.000,ALERT,211.93,298.77,59.965,1472093104,"274151322000088","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,758950.5,758950.5,4588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093155,919199.00
08/24/2016 22:45,2,0.000,ALERT,212.61,297.57,59.954,1472093104,"274151322000068","219011344069620",0.00,24.50,0,295.76,299.07,0.0,0.0,0.000,652501.1,652501.1,4660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093156,919200.00
08/24/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1472093104,"201051344001135","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,525793.3,525793.3,4615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093158,919201.00
08/24/2016 22:45,2,0.000,ALERT,212.83,300.57,59.959,1472093104,"201051344000594","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,536518.4,536518.4,4622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093160,919202.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.37,59.970,1472093104,"201051344001203","219011344069620",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,533812.0,533812.0,4628,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093162,919203.00
08/24/2016 22:45,2,0.000,ALERT,212.16,298.47,59.954,1472093104,"274151322000054","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,774676.8,774676.8,4582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093164,919204.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.67,59.965,1472093104,"201051344000867","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,523829.8,523829.8,4624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093166,919205.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.67,59.965,1472093104,"201051344001093","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,530954.9,530954.9,4641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093168,919206.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1472093104,"201051344000900","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,540352.2,540352.2,4635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093170,919207.00
08/24/2016 22:45,2,0.000,ALERT,213.29,299.37,59.970,1472093104,"201051344000648","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,529666.4,529666.4,4617,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093172,919208.00
08/24/2016 22:45,2,0.000,ALERT,213.06,300.57,59.970,1472093104,"201051344000569","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,540574.7,540574.7,4620,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093174,919209.00
08/24/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1472093104,"201051344000983","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,532839.4,532839.4,4616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093175,919210.00
08/24/2016 22:45,2,0.000,ALERT,213.06,299.67,59.981,1472093104,"201051344001158","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,525076.9,525076.9,4622,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093177,919211.00
08/24/2016 22:45,2,0.000,ALERT,213.51,300.57,59.975,1472093104,"201051344000576","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,532504.3,532504.3,4627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472093179,919212.00
08/24/2016 22:45,2,0.000,ALERT,212.38,298.17,59.975,1472093104,"274151322000087","219011344069620",0.00,24.80,0,296.06,299.67,0.0,0.0,0.000,747078.6,747078.6,4644,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472093181,919213.00
08/24/2016 23:00,2,0.000,ALERT,213.29,299.67,60.007,1472094004,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,532015.3,532015.3,4628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094006,919214.00
08/24/2016 23:00,2,0.000,ALERT,212.16,298.47,59.959,1472094004,"274151322000085","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,774795.0,774795.0,4585,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094008,919215.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.07,60.007,1472094004,"201051344000633","219011344069620",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,523535.1,523535.1,4622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094009,919216.00
08/24/2016 23:00,2,0.000,ALERT,212.61,299.37,60.007,1472094004,"201051344000469","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,525905.6,525905.6,4637,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094011,919217.00
08/24/2016 23:00,2,0.000,ALERT,212.38,299.07,60.007,1472094004,"201051344000646","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,526844.4,526844.4,4621,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094013,919218.00
08/24/2016 23:00,2,0.000,ALERT,211.93,298.77,59.965,1472094004,"274151322000052","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,795187.5,795187.5,4582,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094015,919219.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.07,60.007,1472094004,"201051344000585","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,536196.6,536196.6,4613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094016,919220.00
08/24/2016 23:00,2,0.000,ALERT,212.61,299.37,60.007,1472094004,"201051344001230","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,530075.1,530075.1,4640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094018,919221.00
08/24/2016 23:00,2,0.000,ALERT,213.29,299.67,60.002,1472094004,"201051344000582","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,522835.5,522835.5,4616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094020,919222.00
08/24/2016 23:00,2,0.000,ALERT,212.38,299.07,60.002,1472094004,"201051344000955","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,536560.9,536560.9,4624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094022,919223.00
08/24/2016 23:00,2,0.000,ALERT,211.93,297.87,60.023,1472094004,"274151322000094","219011344069620",0.00,23.80,0,295.76,299.67,0.0,0.0,0.000,652211.2,652211.2,4669,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094024,919224.00
08/24/2016 23:00,2,0.000,ALERT,212.61,300.27,60.007,1472094004,"201051344000579","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,540170.0,540170.0,4629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094025,919225.00
08/24/2016 23:00,2,0.000,ALERT,212.61,299.37,60.044,1472094004,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,533814.4,533814.4,4619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094027,919226.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.07,60.002,1472094004,"201051344000438","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,535319.6,535319.6,4627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094029,919227.00
08/24/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1472094004,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,526703.7,526703.7,4622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094031,919228.00
08/24/2016 23:00,2,0.000,ALERT,212.16,298.47,60.007,1472094004,"274151322000083","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,787987.2,787987.2,4595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094033,919229.00
08/24/2016 23:00,2,0.000,ALERT,212.61,298.17,60.007,1472094004,"274151322000076","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,840687.1,840687.1,4597,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094034,919230.00
08/24/2016 23:00,2,0.000,ALERT,212.38,300.27,60.034,1472094004,"201051344000868","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,524752.8,524752.8,4627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094036,919231.00
08/24/2016 23:00,2,0.000,ALERT,211.93,299.07,60.034,1472094004,"274151322000095","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,832197.0,832197.0,4606,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094038,919232.00
08/24/2016 23:00,2,0.000,ALERT,212.61,299.67,60.007,1472094004,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.47,0.0,0.0,0.000,516521.6,516521.6,4643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094040,919233.00
08/24/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1472094004,"201051344001025","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,535060.8,535060.8,4623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094042,919234.00
08/24/2016 23:00,2,0.000,ALERT,212.83,299.97,59.965,1472094004,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,532120.8,532120.8,4622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094043,919235.00
08/24/2016 23:00,2,0.000,ALERT,213.29,299.67,60.007,1472094004,"201051344000853","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,531323.6,531323.6,4624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094045,919236.00
08/24/2016 23:00,2,0.000,ALERT,213.29,299.07,60.007,1472094004,"201051344000685","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,534570.9,534570.9,4636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094047,919237.00
08/24/2016 23:00,2,0.000,ALERT,212.83,298.47,60.007,1472094004,"201051344000917","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,531540.2,531540.2,4643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094049,919238.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.37,60.002,1472094004,"201051344001145","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,536738.7,536738.7,4640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094051,919239.00
08/24/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1472094004,"201051344000651","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,529635.3,529635.3,4620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094052,919240.00
08/24/2016 23:00,2,0.000,ALERT,211.70,298.47,60.007,1472094004,"274151322000088","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,758950.5,758950.5,4590,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094054,919241.00
08/24/2016 23:00,2,0.000,ALERT,212.61,297.57,59.975,1472094004,"274151322000068","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,652501.1,652501.1,4662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094056,919242.00
08/24/2016 23:00,2,0.000,ALERT,212.61,298.77,60.028,1472094004,"201051344001135","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,525793.3,525793.3,4617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094058,919243.00
