ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/24/2016 23:00,2,0.000,ALERT,212.61,300.57,60.007,1472094004,"201051344000594","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,536518.4,536518.4,4624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094060,919244.00
08/24/2016 23:00,2,0.000,ALERT,213.06,298.77,60.018,1472094004,"201051344001203","219011344069620",0.00,23.00,0,297.57,302.68,0.0,0.0,0.000,533812.0,533812.0,4630,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094061,919245.00
08/24/2016 23:00,2,0.000,ALERT,211.93,298.77,60.002,1472094004,"274151322000054","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,774676.8,774676.8,4584,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094063,919246.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1472094004,"201051344000867","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,523829.8,523829.8,4626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094065,919247.00
08/24/2016 23:00,2,0.000,ALERT,212.83,299.07,60.002,1472094004,"201051344001093","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,530954.9,530954.9,4643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094067,919248.00
08/24/2016 23:00,2,0.000,ALERT,212.83,299.67,60.007,1472094004,"201051344000900","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,540352.2,540352.2,4637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094069,919249.00
08/24/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1472094004,"201051344000648","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,529666.4,529666.4,4619,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094070,919250.00
08/24/2016 23:00,2,0.000,ALERT,212.83,300.57,59.965,1472094004,"201051344000569","219011344069620",0.00,23.50,0,298.77,302.68,0.0,0.0,0.000,540574.7,540574.7,4622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094072,919251.00
08/24/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1472094004,"201051344000983","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,532839.4,532839.4,4618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094074,919252.00
08/24/2016 23:00,2,0.000,ALERT,212.83,299.37,59.991,1472094004,"201051344001158","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,525076.9,525076.9,4624,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094076,919253.00
08/24/2016 23:00,2,0.000,ALERT,213.29,300.27,59.996,1472094004,"201051344000576","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,532504.3,532504.3,4629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094078,919254.00
08/24/2016 23:00,2,0.000,ALERT,212.38,298.17,59.991,1472094004,"274151322000087","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,747078.6,747078.6,4646,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094079,919255.00
08/24/2016 23:15,2,0.000,ALERT,213.06,299.37,59.986,1472094903,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,532015.3,532015.3,4630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094905,919256.00
08/24/2016 23:15,2,0.000,ALERT,212.38,298.17,59.986,1472094903,"274151322000085","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,774795.0,774795.0,4587,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094907,919257.00
08/24/2016 23:15,2,0.000,ALERT,213.29,299.37,59.996,1472094903,"201051344000633","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,523535.1,523535.1,4624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094909,919258.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.37,60.002,1472094903,"201051344000469","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,525905.6,525905.6,4639,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094911,919259.00
08/24/2016 23:15,2,0.000,ALERT,212.38,299.07,59.996,1472094903,"201051344000646","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,526844.4,526844.4,4623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094912,919260.00
08/24/2016 23:15,2,0.000,ALERT,211.93,297.87,60.028,1472094903,"274151322000052","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,795187.5,795187.5,4584,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094914,919261.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1472094903,"201051344000585","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,536196.6,536196.6,4615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094916,919262.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.67,59.981,1472094903,"201051344001230","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,530075.1,530075.1,4642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094918,919263.00
08/24/2016 23:15,2,0.000,ALERT,213.29,299.97,60.007,1472094903,"201051344000582","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,522835.5,522835.5,4618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094920,919264.00
08/24/2016 23:15,2,0.000,ALERT,212.38,299.37,60.028,1472094903,"201051344000955","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,536560.9,536560.9,4626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094921,919265.00
08/24/2016 23:15,2,0.000,ALERT,212.16,297.87,59.996,1472094903,"274151322000094","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,652211.2,652211.2,4671,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094923,919266.00
08/24/2016 23:15,2,0.000,ALERT,212.61,300.27,60.028,1472094903,"201051344000579","219011344069620",0.00,23.30,0,298.47,301.77,0.0,0.0,0.000,540170.0,540170.0,4631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094925,919267.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.67,60.002,1472094903,"201051344000890","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,533814.4,533814.4,4621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094927,919268.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.37,60.007,1472094903,"201051344000438","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,535319.6,535319.6,4629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094928,919269.00
08/24/2016 23:15,2,0.000,ALERT,212.83,298.77,60.002,1472094903,"201051344000417","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,526703.7,526703.7,4624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094930,919270.00
08/24/2016 23:15,2,0.000,ALERT,211.93,298.77,60.002,1472094903,"274151322000083","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,787987.2,787987.2,4597,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094932,919271.00
08/24/2016 23:15,2,0.000,ALERT,212.61,298.77,59.981,1472094903,"274151322000076","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,840687.1,840687.1,4599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094934,919272.00
08/24/2016 23:15,2,0.000,ALERT,212.61,300.57,60.007,1472094903,"201051344000868","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,524752.8,524752.8,4629,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094936,919273.00
08/24/2016 23:15,2,0.000,ALERT,212.16,299.07,60.018,1472094903,"274151322000095","219011344069620",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,832197.0,832197.0,4608,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094938,919274.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.67,60.018,1472094903,"201051344000988","219011344069620",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,516521.6,516521.6,4645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094940,919275.00
08/24/2016 23:15,2,0.000,ALERT,212.61,298.77,59.996,1472094903,"201051344001025","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,535060.8,535060.8,4625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094941,919276.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.67,59.965,1472094903,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,532120.8,532120.8,4624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094943,919277.00
08/24/2016 23:15,2,0.000,ALERT,213.29,299.67,59.996,1472094903,"201051344000853","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,531323.6,531323.6,4626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094945,919278.00
08/24/2016 23:15,2,0.000,ALERT,213.06,299.37,60.023,1472094903,"201051344000685","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,534570.9,534570.9,4638,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094947,919279.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.07,60.002,1472094903,"201051344000917","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,531540.2,531540.2,4645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094949,919280.00
08/24/2016 23:15,2,0.000,ALERT,213.06,299.97,59.975,1472094903,"201051344001145","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,536738.7,536738.7,4642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094951,919281.00
08/24/2016 23:15,2,0.000,ALERT,212.83,298.77,59.986,1472094903,"201051344000651","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,529635.3,529635.3,4622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094953,919282.00
08/24/2016 23:15,2,0.000,ALERT,211.48,297.87,59.991,1472094903,"274151322000088","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,758950.5,758950.5,4592,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094954,919283.00
08/24/2016 23:15,2,0.000,ALERT,212.61,297.57,59.986,1472094903,"274151322000068","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,652501.1,652501.1,4664,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094956,919284.00
08/24/2016 23:15,2,0.000,ALERT,212.38,299.37,59.991,1472094903,"201051344001135","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,525793.3,525793.3,4619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094958,919285.00
08/24/2016 23:15,2,0.000,ALERT,212.38,300.57,60.039,1472094903,"201051344000594","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,536518.4,536518.4,4626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094960,919286.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.37,59.991,1472094903,"201051344001203","219011344069620",0.00,23.00,0,296.96,302.37,0.0,0.0,0.000,533812.0,533812.0,4632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094962,919287.00
08/24/2016 23:15,2,0.000,ALERT,211.93,298.77,59.981,1472094903,"274151322000054","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,774676.8,774676.8,4586,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094963,919288.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.37,59.986,1472094903,"201051344000867","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,523829.8,523829.8,4628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094965,919289.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.67,59.991,1472094903,"201051344001093","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,530954.9,530954.9,4645,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094967,919290.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.67,59.975,1472094903,"201051344000900","219011344069620",0.00,23.30,0,297.87,301.17,0.0,0.0,0.000,540352.2,540352.2,4639,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094969,919291.00
08/24/2016 23:15,2,0.000,ALERT,212.83,299.07,59.981,1472094903,"201051344000648","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,529666.4,529666.4,4621,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094971,919292.00
08/24/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1472094903,"201051344000569","219011344069620",0.00,23.50,0,298.77,302.07,0.0,0.0,0.000,540574.7,540574.7,4624,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094973,919293.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.97,59.981,1472094903,"201051344000983","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,532839.4,532839.4,4620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472094975,919294.00
08/24/2016 23:15,2,0.000,ALERT,212.61,299.37,59.981,1472094903,"201051344001158","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,525076.9,525076.9,4626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094976,919295.00
08/24/2016 23:15,2,0.000,ALERT,213.06,299.97,59.986,1472094903,"201051344000576","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,532504.3,532504.3,4631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094978,919296.00
08/24/2016 23:15,2,0.000,ALERT,212.16,298.17,59.970,1472094903,"274151322000087","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,747078.6,747078.6,4648,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472094980,919297.00
08/24/2016 23:30,2,0.000,ALERT,213.96,300.57,60.007,1472095804,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,532015.3,532015.3,4632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095806,919298.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.07,59.996,1472095804,"274151322000085","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,774795.0,774795.0,4589,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095808,919299.00
08/24/2016 23:30,2,0.000,ALERT,213.96,300.57,60.007,1472095804,"201051344000633","219011344069620",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,523535.1,523535.1,4626,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095810,919300.00
08/24/2016 23:30,2,0.000,ALERT,213.51,300.27,60.007,1472095804,"201051344000469","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,525905.6,525905.6,4641,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095811,919301.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1472095804,"201051344000646","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,526844.4,526844.4,4625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095813,919302.00
08/24/2016 23:30,2,0.000,ALERT,212.61,299.67,60.007,1472095804,"274151322000052","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,795187.5,795187.5,4586,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095815,919303.00
08/24/2016 23:30,2,0.000,ALERT,213.29,299.97,59.986,1472095804,"201051344000585","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,536196.6,536196.6,4617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095817,919304.00
08/24/2016 23:30,2,0.000,ALERT,212.61,299.67,60.012,1472095804,"201051344001230","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,530075.1,530075.1,4644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095819,919305.00
08/24/2016 23:30,2,0.000,ALERT,213.06,299.97,60.007,1472095804,"201051344000582","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,522835.5,522835.5,4620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095820,919306.00
08/24/2016 23:30,2,0.000,ALERT,212.38,299.07,60.034,1472095804,"201051344000955","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,536560.9,536560.9,4628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095822,919307.00
08/24/2016 23:30,2,0.000,ALERT,212.16,297.87,60.012,1472095804,"274151322000094","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,652211.2,652211.2,4673,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095824,919308.00
08/24/2016 23:30,2,0.000,ALERT,212.83,300.57,60.002,1472095804,"201051344000579","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,540170.0,540170.0,4633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095826,919309.00
08/24/2016 23:30,2,0.000,ALERT,212.38,299.67,60.012,1472095804,"201051344000890","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,533814.4,533814.4,4623,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095828,919310.00
08/24/2016 23:30,2,0.000,ALERT,212.61,299.07,59.996,1472095804,"201051344000438","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,535319.6,535319.6,4631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095829,919311.00
08/24/2016 23:30,2,0.000,ALERT,212.83,298.47,60.007,1472095804,"201051344000417","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,526703.7,526703.7,4626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095831,919312.00
08/24/2016 23:30,2,0.000,ALERT,212.16,298.47,59.991,1472095804,"274151322000083","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,787987.2,787987.2,4599,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095833,919313.00
08/24/2016 23:30,2,0.000,ALERT,212.83,298.17,59.996,1472095804,"274151322000076","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,840687.1,840687.1,4601,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095835,919314.00
08/24/2016 23:30,2,0.000,ALERT,212.83,300.87,60.034,1472095804,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,524752.8,524752.8,4631,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095837,919315.00
08/24/2016 23:30,2,0.000,ALERT,212.16,299.37,59.996,1472095804,"274151322000095","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,832197.0,832197.0,4610,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095838,919316.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.97,59.954,1472095804,"201051344000988","219011344069620",0.00,23.30,0,295.16,301.77,0.0,0.0,0.000,516521.6,516521.6,4647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095840,919317.00
08/24/2016 23:30,2,0.000,ALERT,212.38,298.47,59.991,1472095804,"201051344001025","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,535060.8,535060.8,4627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095842,919318.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.97,60.007,1472095804,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,532120.8,532120.8,4626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095844,919319.00
08/24/2016 23:30,2,0.000,ALERT,213.51,299.97,60.002,1472095804,"201051344000853","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,531323.6,531323.6,4628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095846,919320.00
08/24/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1472095804,"201051344000685","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,534570.9,534570.9,4640,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095848,919321.00
08/24/2016 23:30,2,0.000,ALERT,212.83,298.77,59.996,1472095804,"201051344000917","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,531540.2,531540.2,4647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095850,919322.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.37,59.991,1472095804,"201051344001145","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,536738.7,536738.7,4644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095851,919323.00
08/24/2016 23:30,2,0.000,ALERT,212.83,298.47,59.944,1472095804,"201051344000651","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,529635.3,529635.3,4624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095853,919324.00
08/24/2016 23:30,2,0.000,ALERT,211.70,298.17,59.991,1472095804,"274151322000088","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,758950.5,758950.5,4594,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095855,919325.00
08/24/2016 23:30,2,0.000,ALERT,212.83,297.26,59.991,1472095804,"274151322000068","219011344069620",0.00,24.30,0,296.06,299.37,0.0,0.0,0.000,652501.1,652501.1,4666,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095857,919326.00
08/24/2016 23:30,2,0.000,ALERT,212.38,299.07,59.986,1472095804,"201051344001135","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,525793.3,525793.3,4621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095858,919327.00
08/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1472095804,"201051344000594","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,536518.4,536518.4,4628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095860,919328.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.07,60.007,1472095804,"201051344001203","219011344069620",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,533812.0,533812.0,4634,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095862,919329.00
08/24/2016 23:30,2,0.000,ALERT,211.93,298.77,59.996,1472095804,"274151322000054","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,774676.8,774676.8,4588,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095864,919330.00
08/24/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1472095804,"201051344000867","219011344069620",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,523829.8,523829.8,4630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095866,919331.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.37,59.996,1472095804,"201051344001093","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,530954.9,530954.9,4647,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095867,919332.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1472095804,"201051344000900","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,540352.2,540352.2,4641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095869,919333.00
08/24/2016 23:30,2,0.000,ALERT,213.29,299.67,59.991,1472095804,"201051344000648","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,529666.4,529666.4,4623,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095871,919334.00
08/24/2016 23:30,2,0.000,ALERT,213.06,300.57,60.002,1472095804,"201051344000569","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,540574.7,540574.7,4626,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472095873,919335.00
08/24/2016 23:30,2,0.000,ALERT,212.83,300.27,59.996,1472095804,"201051344000983","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,532839.4,532839.4,4622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095875,919336.00
08/24/2016 23:30,2,0.000,ALERT,212.83,299.67,59.996,1472095804,"201051344001158","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,525076.9,525076.9,4628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095877,919337.00
08/24/2016 23:30,2,0.000,ALERT,213.29,300.57,60.002,1472095804,"201051344000576","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,532504.3,532504.3,4633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095879,919338.00
08/24/2016 23:30,2,0.000,ALERT,212.38,298.47,59.991,1472095804,"274151322000087","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,747078.6,747078.6,4650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472095880,919339.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.87,59.975,1472096704,"201051344000645","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,532015.3,532015.3,4634,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096706,919340.00
08/24/2016 23:45,2,0.000,ALERT,213.29,299.97,59.991,1472096704,"274151322000085","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,774795.0,774795.0,4591,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096707,919341.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.87,59.959,1472096704,"201051344000633","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,523535.1,523535.1,4628,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096709,919342.00
08/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.981,1472096704,"201051344000469","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,525905.6,525905.6,4643,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096711,919343.00
08/24/2016 23:45,2,0.000,ALERT,213.29,300.27,59.959,1472096704,"201051344000646","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,526844.4,526844.4,4627,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096713,919344.00
08/24/2016 23:45,2,0.000,ALERT,212.83,300.87,59.965,1472096704,"274151322000052","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,795187.5,795187.5,4588,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096714,919345.00
08/24/2016 23:45,2,0.000,ALERT,213.74,300.57,59.981,1472096704,"201051344000585","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,536196.6,536196.6,4619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096716,919346.00
08/24/2016 23:45,2,0.000,ALERT,213.51,300.27,59.975,1472096704,"201051344001230","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,530075.1,530075.1,4646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096718,919347.00
08/24/2016 23:45,2,0.000,ALERT,214.19,301.17,59.975,1472096704,"201051344000582","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,522835.5,522835.5,4622,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096720,919348.00
08/24/2016 23:45,2,0.000,ALERT,213.29,300.27,59.933,1472096704,"201051344000955","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,536560.9,536560.9,4630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096722,919349.00
08/24/2016 23:45,2,0.000,ALERT,213.06,299.97,59.933,1472096704,"274151322000094","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,652211.2,652211.2,4675,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096723,919350.00
08/24/2016 23:45,2,0.000,ALERT,213.51,301.77,60.018,1472096704,"201051344000579","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,540170.0,540170.0,4635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096725,919351.00
08/24/2016 23:45,2,0.000,ALERT,213.51,300.87,60.007,1472096704,"201051344000890","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,533814.4,533814.4,4625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096727,919352.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.57,59.938,1472096704,"201051344000438","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,535319.6,535319.6,4633,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096729,919353.00
08/24/2016 23:45,2,0.000,ALERT,213.96,299.97,59.965,1472096704,"201051344000417","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,526703.7,526703.7,4628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096731,919354.00
08/24/2016 23:45,2,0.000,ALERT,213.06,300.87,59.965,1472096704,"274151322000083","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,787987.2,787987.2,4601,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096732,919355.00
08/24/2016 23:45,2,0.000,ALERT,213.51,300.57,59.959,1472096704,"274151322000076","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,840687.1,840687.1,4603,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096734,919356.00
08/24/2016 23:45,2,0.000,ALERT,213.51,302.07,59.965,1472096704,"201051344000868","219011344069620",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,524752.8,524752.8,4633,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096736,919357.00
08/24/2016 23:45,2,0.000,ALERT,213.06,301.17,59.970,1472096704,"274151322000095","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,832197.0,832197.0,4612,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096738,919358.00
08/24/2016 23:45,2,0.000,ALERT,213.29,301.17,59.970,1472096704,"201051344000988","219011344069620",0.00,23.30,0,295.76,302.37,0.0,0.0,0.000,516521.6,516521.6,4649,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096740,919359.00
08/24/2016 23:45,2,0.000,ALERT,213.74,299.97,60.012,1472096704,"201051344001025","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,535060.8,535060.8,4629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096741,919360.00
08/24/2016 23:45,2,0.000,ALERT,213.51,301.47,59.928,1472096704,"201051344000458","219011344069620",0.00,23.50,0,298.17,303.28,0.0,0.0,0.000,532120.8,532120.8,4628,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096743,919361.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.87,59.954,1472096704,"201051344000853","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,531323.6,531323.6,4630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096745,919362.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.57,59.965,1472096704,"201051344000685","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,534570.9,534570.9,4642,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096747,919363.00
08/24/2016 23:45,2,0.000,ALERT,213.74,299.97,59.965,1472096704,"201051344000917","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,531540.2,531540.2,4649,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096749,919364.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.87,59.965,1472096704,"201051344001145","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,536738.7,536738.7,4646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096750,919365.00
08/24/2016 23:45,2,0.000,ALERT,213.96,299.67,59.965,1472096704,"201051344000651","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,529635.3,529635.3,4626,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096752,919366.00
08/24/2016 23:45,2,0.000,ALERT,212.83,299.97,59.981,1472096704,"274151322000088","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,758950.5,758950.5,4596,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096754,919367.00
08/24/2016 23:45,2,0.000,ALERT,213.51,299.37,59.949,1472096704,"274151322000068","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,652501.1,652501.1,4668,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096756,919368.00
08/24/2016 23:45,2,0.000,ALERT,213.29,300.27,59.965,1472096704,"201051344001135","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,525793.3,525793.3,4623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096758,919369.00
08/24/2016 23:45,2,0.000,ALERT,213.29,301.77,59.959,1472096704,"201051344000594","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,536518.4,536518.4,4630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096759,919370.00
08/24/2016 23:45,2,0.000,ALERT,213.96,300.27,59.965,1472096704,"201051344001203","219011344069620",0.00,23.00,0,297.26,303.28,0.0,0.0,0.000,533812.0,533812.0,4636,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096761,919371.00
08/24/2016 23:45,2,0.000,ALERT,213.06,299.97,59.959,1472096704,"274151322000054","219011344069620",0.00,24.30,0,296.96,302.07,0.0,0.0,0.000,774676.8,774676.8,4590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096763,919372.00
08/24/2016 23:45,2,0.000,ALERT,213.74,301.17,59.959,1472096704,"201051344000867","219011344069620",0.00,23.50,0,297.87,302.98,0.0,0.0,0.000,523829.8,523829.8,4632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096765,919373.00
08/24/2016 23:45,2,0.000,ALERT,213.74,300.27,59.986,1472096704,"201051344001093","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,530954.9,530954.9,4649,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096766,919374.00
08/24/2016 23:45,2,0.000,ALERT,213.51,301.47,59.959,1472096704,"201051344000900","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,540352.2,540352.2,4643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096768,919375.00
08/24/2016 23:45,2,0.000,ALERT,213.74,300.57,59.922,1472096704,"201051344000648","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,529666.4,529666.4,4625,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096770,919376.00
08/24/2016 23:45,2,0.000,ALERT,213.51,301.77,59.959,1472096704,"201051344000569","219011344069620",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,540574.7,540574.7,4628,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096772,919377.00
08/24/2016 23:45,2,0.000,ALERT,213.51,301.77,59.944,1472096704,"201051344000983","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,532839.4,532839.4,4624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096774,919378.00
08/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.954,1472096704,"201051344001158","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,525076.9,525076.9,4630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096776,919379.00
08/24/2016 23:45,2,0.000,ALERT,213.96,301.77,59.959,1472096704,"201051344000576","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,532504.3,532504.3,4635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472096777,919380.00
08/24/2016 23:45,2,0.000,ALERT,213.06,299.67,59.944,1472096704,"274151322000087","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,747078.6,747078.6,4652,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472096779,919381.00
